Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.92
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
434202,Brunel Quay,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
434202,Brunel Quay,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
434202,Brunel Quay,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
434202,Brunel Quay,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
434202,Brunel Quay,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.71
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
434202,Brunel Quay,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
434202,Brunel Quay,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
434202,Brunel Quay,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
434202,Brunel Quay,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
434202,Brunel Quay,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,-3.02
434202,Brunel Quay,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.2
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.75
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
434202,Brunel Quay,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
434202,Brunel Quay,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
434202,Brunel Quay,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
434202,Brunel Quay,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
434202,Brunel Quay,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.19
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.93
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
434202,Brunel Quay,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
434202,Brunel Quay,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
434202,Brunel Quay,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
434202,Brunel Quay,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
434202,Brunel Quay,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
434202,Brunel Quay,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
434202,Brunel Quay,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
434202,Brunel Quay,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
434202,Brunel Quay,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
434202,Brunel Quay,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.33
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
434202,Brunel Quay,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
434202,Brunel Quay,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
434202,Brunel Quay,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
434202,Brunel Quay,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
434202,Brunel Quay,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,-6.31
434202,Brunel Quay,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,-4.21
434202,Brunel Quay,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,20.8
434202,Brunel Quay,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.92
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.46
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,20.1
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,29.2
434202,Brunel Quay,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
434202,Brunel Quay,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
434202,Brunel Quay,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
434202,Brunel Quay,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
434202,Brunel Quay,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,-5.89
434202,Brunel Quay,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,-6.02
434202,Brunel Quay,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,20.5
434202,Brunel Quay,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.23
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.82
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,29.2
434202,Brunel Quay,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
434202,Brunel Quay,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
434202,Brunel Quay,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
434202,Brunel Quay,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
434202,Brunel Quay,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
434202,Brunel Quay,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,-5.14
434202,Brunel Quay,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.91
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.32
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
434202,Brunel Quay,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
434202,Brunel Quay,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
434202,Brunel Quay,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
434202,Brunel Quay,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
434202,Brunel Quay,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
434202,Brunel Quay,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,-6.62
434202,Brunel Quay,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
434202,Brunel Quay,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
434202,Brunel Quay,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
434202,Brunel Quay,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
434202,Brunel Quay,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
434202,Brunel Quay,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,-5.09
434202,Brunel Quay,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,-5.42
434202,Brunel Quay,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.15
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.08
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
434202,Brunel Quay,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
434202,Brunel Quay,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
434202,Brunel Quay,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
434202,Brunel Quay,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
434202,Brunel Quay,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,-5.63
434202,Brunel Quay,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,-4.66
434202,Brunel Quay,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.17
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
434202,Brunel Quay,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
434202,Brunel Quay,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
434202,Brunel Quay,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
434202,Brunel Quay,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
434202,Brunel Quay,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,-4.78
434202,Brunel Quay,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,-4.7
434202,Brunel Quay,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.15
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
434202,Brunel Quay,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
434202,Brunel Quay,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
434202,Brunel Quay,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
434202,Brunel Quay,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
434202,Brunel Quay,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,-4.53
434202,Brunel Quay,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.11
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.32
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,21.7
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
434202,Brunel Quay,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
434202,Brunel Quay,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
434202,Brunel Quay,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
434202,Brunel Quay,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,-7.28
434202,Brunel Quay,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,-5.09
434202,Brunel Quay,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,20.1
434202,Brunel Quay,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,31.0
434202,Brunel Quay,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.97
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.76
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
434202,Brunel Quay,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
434202,Brunel Quay,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
434202,Brunel Quay,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
434202,Brunel Quay,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
434202,Brunel Quay,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,-5.94
434202,Brunel Quay,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,-4.67
434202,Brunel Quay,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,-5.44
434202,Brunel Quay,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,18.2
434202,Brunel Quay,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,5.0
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.08
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.32
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
434202,Brunel Quay,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
434202,Brunel Quay,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
434202,Brunel Quay,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
434202,Brunel Quay,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
434202,Brunel Quay,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,-5.48
434202,Brunel Quay,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,-5.55
434202,Brunel Quay,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,-6.16
434202,Brunel Quay,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,17.6
434202,Brunel Quay,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,23.8
