Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.61
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-7.36
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-13.82
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,40.0
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
434202,Brunel Quay,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
434202,Brunel Quay,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
434202,Brunel Quay,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
434202,Brunel Quay,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
434202,Brunel Quay,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
434202,Brunel Quay,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,-5.58
434202,Brunel Quay,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,-7.88
434202,Brunel Quay,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,-14.65
434202,Brunel Quay,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,43.7
434202,Brunel Quay,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.91
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.81
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,31.7
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
434202,Brunel Quay,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
434202,Brunel Quay,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
434202,Brunel Quay,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
434202,Brunel Quay,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
434202,Brunel Quay,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
434202,Brunel Quay,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,-5.48
434202,Brunel Quay,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,-7.44
434202,Brunel Quay,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,-10.78
434202,Brunel Quay,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,34.5
434202,Brunel Quay,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,50.6
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.39
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.48
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.99
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
434202,Brunel Quay,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
434202,Brunel Quay,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
434202,Brunel Quay,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
434202,Brunel Quay,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,-5.49
434202,Brunel Quay,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,-5.94
434202,Brunel Quay,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.75
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,-7.4
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,18.2
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
434202,Brunel Quay,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
434202,Brunel Quay,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,-5.72
434202,Brunel Quay,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,-7.86
434202,Brunel Quay,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.53
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.19
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.47
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
434202,Brunel Quay,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
434202,Brunel Quay,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
434202,Brunel Quay,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
434202,Brunel Quay,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
434202,Brunel Quay,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,-5.61
434202,Brunel Quay,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,-7.36
434202,Brunel Quay,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,21.6
434202,Brunel Quay,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.91
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.91
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.41
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.84
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.62
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,20.1
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
434202,Brunel Quay,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
434202,Brunel Quay,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
434202,Brunel Quay,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,-6.38
434202,Brunel Quay,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,-6.75
434202,Brunel Quay,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,-8.53
434202,Brunel Quay,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,22.0
434202,Brunel Quay,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.95
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.84
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.41
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
434202,Brunel Quay,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
434202,Brunel Quay,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
434202,Brunel Quay,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
434202,Brunel Quay,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,-5.81
434202,Brunel Quay,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,-6.02
434202,Brunel Quay,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,18.5
434202,Brunel Quay,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.25
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,6.5
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.37
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.43
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
434202,Brunel Quay,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
434202,Brunel Quay,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
434202,Brunel Quay,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
434202,Brunel Quay,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,-5.34
434202,Brunel Quay,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,-6.02
434202,Brunel Quay,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,-5.84
434202,Brunel Quay,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.34
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.86
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,-8.69
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.78
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
434202,Brunel Quay,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
434202,Brunel Quay,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
434202,Brunel Quay,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
434202,Brunel Quay,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,-9.19
434202,Brunel Quay,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,-7.12
434202,Brunel Quay,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,21.9
434202,Brunel Quay,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,38.5
434202,Brunel Quay,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,30.5
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.74
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.5
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.16
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
434202,Brunel Quay,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
434202,Brunel Quay,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,-5.72
434202,Brunel Quay,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,-7.08
434202,Brunel Quay,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,-6.96
434202,Brunel Quay,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.4
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.02
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.29
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.67
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
434202,Brunel Quay,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
434202,Brunel Quay,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
434202,Brunel Quay,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,-6.0
434202,Brunel Quay,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,-5.86
434202,Brunel Quay,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,-8.07
434202,Brunel Quay,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,19.8
434202,Brunel Quay,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.56
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.09
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.41
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
434202,Brunel Quay,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
434202,Brunel Quay,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
434202,Brunel Quay,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,-5.54
434202,Brunel Quay,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,-6.73
434202,Brunel Quay,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,-6.13
434202,Brunel Quay,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,28.6
434202,Brunel Quay,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.08
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.28
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.08
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.22
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.63
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,22.1
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
434202,Brunel Quay,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
434202,Brunel Quay,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
434202,Brunel Quay,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,-7.05
434202,Brunel Quay,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,-7.3
434202,Brunel Quay,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,-5.92
434202,Brunel Quay,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,22.2
434202,Brunel Quay,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,31.4
434202,Brunel Quay,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.77
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,-7.55
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
434202,Brunel Quay,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
434202,Brunel Quay,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
434202,Brunel Quay,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,-5.42
434202,Brunel Quay,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,-9.32
434202,Brunel Quay,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,23.4
434202,Brunel Quay,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
434202,Brunel Quay,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.72
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.54
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,-10.51
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,26.8
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
434202,Brunel Quay,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
434202,Brunel Quay,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
434202,Brunel Quay,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,-12.23
434202,Brunel Quay,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,31.4
434202,Brunel Quay,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
434202,Brunel Quay,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.49
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.14
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,-7.76
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.0
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
434202,Brunel Quay,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
434202,Brunel Quay,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
434202,Brunel Quay,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,-5.09
434202,Brunel Quay,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,-10.25
434202,Brunel Quay,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,-6.68
434202,Brunel Quay,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,21.9
