Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
434202,Brunel Quay,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,28.9
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.16
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.68
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-7.27
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.62
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
434202,Brunel Quay,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
434202,Brunel Quay,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
434202,Brunel Quay,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,-6.63
434202,Brunel Quay,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,-9.44
434202,Brunel Quay,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,-7.27
434202,Brunel Quay,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,20.7
434202,Brunel Quay,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
434202,Brunel Quay,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,31.9
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.1
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.67
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-7.43
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.15
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
434202,Brunel Quay,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
434202,Brunel Quay,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
434202,Brunel Quay,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,-8.62
434202,Brunel Quay,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,-9.52
434202,Brunel Quay,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,-5.69
434202,Brunel Quay,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,21.4
434202,Brunel Quay,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
434202,Brunel Quay,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,39.9
434202,Brunel Quay,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.1
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.47
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,18.1
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.9
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.62
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-7.45
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.51
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
434202,Brunel Quay,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
434202,Brunel Quay,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
434202,Brunel Quay,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
434202,Brunel Quay,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,-5.52
434202,Brunel Quay,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,-11.91
434202,Brunel Quay,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,-7.09
434202,Brunel Quay,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,30.0
434202,Brunel Quay,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
434202,Brunel Quay,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.93
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.74
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.27
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.5
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
434202,Brunel Quay,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
434202,Brunel Quay,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
434202,Brunel Quay,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
434202,Brunel Quay,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,-6.67
434202,Brunel Quay,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,-7.2
434202,Brunel Quay,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,-8.39
434202,Brunel Quay,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,19.1
434202,Brunel Quay,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.24
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.19
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.53
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.9
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.09
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
434202,Brunel Quay,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
434202,Brunel Quay,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
434202,Brunel Quay,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,-6.48
434202,Brunel Quay,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,-8.14
434202,Brunel Quay,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,-8.28
434202,Brunel Quay,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,19.5
434202,Brunel Quay,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,35.2
434202,Brunel Quay,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.07
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.05
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.99
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,24.9
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
434202,Brunel Quay,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
434202,Brunel Quay,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
434202,Brunel Quay,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,-7.99
434202,Brunel Quay,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,-6.86
434202,Brunel Quay,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,-8.06
434202,Brunel Quay,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,20.9
434202,Brunel Quay,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
434202,Brunel Quay,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.09
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.85
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.18
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
434202,Brunel Quay,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
434202,Brunel Quay,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,-6.76
434202,Brunel Quay,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,-8.44
434202,Brunel Quay,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,-6.0
434202,Brunel Quay,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,18.1
434202,Brunel Quay,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
434202,Brunel Quay,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.3
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.59
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.92
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
434202,Brunel Quay,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
434202,Brunel Quay,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
434202,Brunel Quay,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,-5.55
434202,Brunel Quay,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,-4.79
434202,Brunel Quay,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,-6.57
434202,Brunel Quay,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,20.0
434202,Brunel Quay,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,28.6
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.2
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.32
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.75
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
434202,Brunel Quay,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
434202,Brunel Quay,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,-5.23
434202,Brunel Quay,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,-5.37
434202,Brunel Quay,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.36
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,6.4
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.35
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.61
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
434202,Brunel Quay,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
434202,Brunel Quay,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
434202,Brunel Quay,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,-5.71
434202,Brunel Quay,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,-6.12
434202,Brunel Quay,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,17.1
434202,Brunel Quay,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.55
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.21
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
434202,Brunel Quay,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
434202,Brunel Quay,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
434202,Brunel Quay,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,-4.92
434202,Brunel Quay,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,-4.78
434202,Brunel Quay,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.11
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
434202,Brunel Quay,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
434202,Brunel Quay,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
434202,Brunel Quay,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,-4.18
434202,Brunel Quay,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,-6.35
434202,Brunel Quay,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,-5.01
434202,Brunel Quay,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.19
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.95
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.8
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
434202,Brunel Quay,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
434202,Brunel Quay,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
434202,Brunel Quay,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,-4.65
434202,Brunel Quay,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,-7.14
434202,Brunel Quay,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,-5.23
434202,Brunel Quay,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,22.5
434202,Brunel Quay,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.22
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.61
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.49
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,34.2
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
434202,Brunel Quay,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
434202,Brunel Quay,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
434202,Brunel Quay,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
434202,Brunel Quay,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,-9.2
434202,Brunel Quay,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,-6.97
434202,Brunel Quay,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,33.8
434202,Brunel Quay,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
434202,Brunel Quay,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.01
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-8.21
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,21.3
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
434202,Brunel Quay,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
434202,Brunel Quay,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
434202,Brunel Quay,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
434202,Brunel Quay,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,-5.56
434202,Brunel Quay,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,-9.05
434202,Brunel Quay,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,24.7
434202,Brunel Quay,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.54
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.79
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
434202,Brunel Quay,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
434202,Brunel Quay,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
434202,Brunel Quay,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,-6.38
