Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,-6.52
434202,Brunel Quay,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.57
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.98
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
434202,Brunel Quay,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
434202,Brunel Quay,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
434202,Brunel Quay,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,-5.26
434202,Brunel Quay,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,-5.78
434202,Brunel Quay,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.46
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.17
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.41
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
434202,Brunel Quay,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
434202,Brunel Quay,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,-5.43
434202,Brunel Quay,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,-7.31
434202,Brunel Quay,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,20.5
434202,Brunel Quay,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,31.6
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.82
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.16
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
434202,Brunel Quay,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
434202,Brunel Quay,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
434202,Brunel Quay,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,-4.57
434202,Brunel Quay,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,-9.98
434202,Brunel Quay,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,30.9
434202,Brunel Quay,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.75
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
434202,Brunel Quay,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
434202,Brunel Quay,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
434202,Brunel Quay,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,-6.36
434202,Brunel Quay,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.73
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.07
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
434202,Brunel Quay,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
434202,Brunel Quay,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
434202,Brunel Quay,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,-5.56
434202,Brunel Quay,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,-7.16
434202,Brunel Quay,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,19.1
434202,Brunel Quay,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,31.3
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-4.75
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.68
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.93
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,29.2
434202,Brunel Quay,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
434202,Brunel Quay,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
434202,Brunel Quay,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
434202,Brunel Quay,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,-5.17
434202,Brunel Quay,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,-9.68
434202,Brunel Quay,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,27.4
434202,Brunel Quay,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.91
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
434202,Brunel Quay,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
434202,Brunel Quay,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,-6.16
434202,Brunel Quay,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.16
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.85
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
434202,Brunel Quay,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
434202,Brunel Quay,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
434202,Brunel Quay,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,-5.52
434202,Brunel Quay,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,17.9
434202,Brunel Quay,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.01
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.46
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
434202,Brunel Quay,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
434202,Brunel Quay,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,-5.86
434202,Brunel Quay,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,-7.24
434202,Brunel Quay,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,20.2
434202,Brunel Quay,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,31.0
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.54
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.92
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.13
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
434202,Brunel Quay,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
434202,Brunel Quay,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
434202,Brunel Quay,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,-5.89
434202,Brunel Quay,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,-4.77
434202,Brunel Quay,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,-6.67
434202,Brunel Quay,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,20.3
434202,Brunel Quay,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.66
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
434202,Brunel Quay,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
434202,Brunel Quay,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,-6.11
434202,Brunel Quay,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,-5.04
434202,Brunel Quay,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.05
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
434202,Brunel Quay,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
434202,Brunel Quay,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
434202,Brunel Quay,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,-5.44
434202,Brunel Quay,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.7
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.35
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.8
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
434202,Brunel Quay,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
434202,Brunel Quay,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
434202,Brunel Quay,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,-5.68
434202,Brunel Quay,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,-5.74
434202,Brunel Quay,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,-5.43
434202,Brunel Quay,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,16.5
434202,Brunel Quay,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.28
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.55
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.89
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
434202,Brunel Quay,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
434202,Brunel Quay,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,-5.52
434202,Brunel Quay,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,4.9
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.17
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.49
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
434202,Brunel Quay,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
434202,Brunel Quay,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
434202,Brunel Quay,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,-5.9
434202,Brunel Quay,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.27
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
434202,Brunel Quay,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
434202,Brunel Quay,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
434202,Brunel Quay,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
