Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,-6.09
434202,Brunel Quay,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.93
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.46
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
434202,Brunel Quay,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
434202,Brunel Quay,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,-6.25
434202,Brunel Quay,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,18.9
434202,Brunel Quay,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.17
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.34
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
434202,Brunel Quay,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
434202,Brunel Quay,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
434202,Brunel Quay,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,-3.14
434202,Brunel Quay,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,-7.1
434202,Brunel Quay,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,21.4
434202,Brunel Quay,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,31.3
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.64
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
434202,Brunel Quay,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
434202,Brunel Quay,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
434202,Brunel Quay,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,-4.85
434202,Brunel Quay,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,-5.26
434202,Brunel Quay,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,18.0
434202,Brunel Quay,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.92
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.73
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.0
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
434202,Brunel Quay,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
434202,Brunel Quay,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
434202,Brunel Quay,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,-5.64
434202,Brunel Quay,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,-5.82
434202,Brunel Quay,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.94
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.43
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
434202,Brunel Quay,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
434202,Brunel Quay,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,-4.75
434202,Brunel Quay,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,-6.37
434202,Brunel Quay,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,17.6
434202,Brunel Quay,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,28.6
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.65
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.59
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.33
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
434202,Brunel Quay,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
434202,Brunel Quay,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,-8.24
434202,Brunel Quay,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,-7.26
434202,Brunel Quay,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,22.6
434202,Brunel Quay,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,31.1
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.19
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.28
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.56
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.11
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
434202,Brunel Quay,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
434202,Brunel Quay,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
434202,Brunel Quay,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,-6.84
434202,Brunel Quay,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,-7.3
434202,Brunel Quay,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,18.2
434202,Brunel Quay,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.36
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.18
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,28.2
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
434202,Brunel Quay,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
434202,Brunel Quay,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
434202,Brunel Quay,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
434202,Brunel Quay,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,-5.33
434202,Brunel Quay,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,-10.01
434202,Brunel Quay,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,31.4
434202,Brunel Quay,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-12.34
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.68
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.93
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,43.9
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.9
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
434202,Brunel Quay,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
434202,Brunel Quay,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
434202,Brunel Quay,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,-12.33
434202,Brunel Quay,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,-5.2
434202,Brunel Quay,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,-5.8
434202,Brunel Quay,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,41.9
434202,Brunel Quay,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,54.9
434202,Brunel Quay,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.49
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-10.42
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.96
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-8.02
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,36.3
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
434202,Brunel Quay,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
434202,Brunel Quay,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
434202,Brunel Quay,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,-10.39
434202,Brunel Quay,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,-6.45
434202,Brunel Quay,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,-8.57
434202,Brunel Quay,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,33.7
434202,Brunel Quay,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
434202,Brunel Quay,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.85
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.66
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.53
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.72
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,30.6
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
434202,Brunel Quay,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
434202,Brunel Quay,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
434202,Brunel Quay,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,-7.61
434202,Brunel Quay,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,-6.39
434202,Brunel Quay,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,-5.59
434202,Brunel Quay,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,28.0
434202,Brunel Quay,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
434202,Brunel Quay,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
434202,Brunel Quay,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
434202,Brunel Quay,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
434202,Brunel Quay,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,-4.53
434202,Brunel Quay,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,-5.02
434202,Brunel Quay,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.28
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.85
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
434202,Brunel Quay,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
434202,Brunel Quay,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
434202,Brunel Quay,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,-4.82
434202,Brunel Quay,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,-5.58
434202,Brunel Quay,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,-5.62
434202,Brunel Quay,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.26
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.68
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.68
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
434202,Brunel Quay,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
434202,Brunel Quay,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
434202,Brunel Quay,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,-4.65
434202,Brunel Quay,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,-5.05
434202,Brunel Quay,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,-5.71
434202,Brunel Quay,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,18.0
434202,Brunel Quay,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.18
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.67
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
434202,Brunel Quay,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
434202,Brunel Quay,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
434202,Brunel Quay,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,-4.65
434202,Brunel Quay,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,-7.5
434202,Brunel Quay,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,21.7
434202,Brunel Quay,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,32.5
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.62
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,8.5
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.07
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.6
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.97
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
434202,Brunel Quay,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
434202,Brunel Quay,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
434202,Brunel Quay,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
