Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,-5.03
434202,Brunel Quay,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,-8.23
434202,Brunel Quay,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,-6.82
434202,Brunel Quay,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,19.2
434202,Brunel Quay,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
434202,Brunel Quay,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.51
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.34
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.59
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
434202,Brunel Quay,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
434202,Brunel Quay,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
434202,Brunel Quay,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,-7.1
434202,Brunel Quay,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
434202,Brunel Quay,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
434202,Brunel Quay,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
434202,Brunel Quay,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,-4.52
434202,Brunel Quay,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.65
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.56
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.68
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
434202,Brunel Quay,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
434202,Brunel Quay,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
434202,Brunel Quay,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,-5.62
434202,Brunel Quay,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,-6.01
434202,Brunel Quay,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,-7.56
434202,Brunel Quay,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,32.1
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.02
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.25
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.98
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.22
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,21.1
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
434202,Brunel Quay,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
434202,Brunel Quay,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
434202,Brunel Quay,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
434202,Brunel Quay,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,-7.22
434202,Brunel Quay,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,-5.43
434202,Brunel Quay,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,-8.24
434202,Brunel Quay,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,22.3
434202,Brunel Quay,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
434202,Brunel Quay,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,34.9
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.26
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.77
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
434202,Brunel Quay,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
434202,Brunel Quay,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
434202,Brunel Quay,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,-8.23
434202,Brunel Quay,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,-5.57
434202,Brunel Quay,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,25.5
434202,Brunel Quay,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
434202,Brunel Quay,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.32
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.56
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.38
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,30.7
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
434202,Brunel Quay,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
434202,Brunel Quay,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
434202,Brunel Quay,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,-7.54
434202,Brunel Quay,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,-4.82
434202,Brunel Quay,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,-7.71
434202,Brunel Quay,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,29.9
434202,Brunel Quay,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
434202,Brunel Quay,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.82
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.95
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.52
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.82
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,22.0
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
434202,Brunel Quay,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
434202,Brunel Quay,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
434202,Brunel Quay,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
434202,Brunel Quay,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,-6.48
434202,Brunel Quay,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,-8.65
434202,Brunel Quay,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,23.0
434202,Brunel Quay,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
434202,Brunel Quay,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.5
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.01
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
434202,Brunel Quay,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
434202,Brunel Quay,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
434202,Brunel Quay,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,-6.48
434202,Brunel Quay,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,-6.51
434202,Brunel Quay,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.67
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.46
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.71
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
434202,Brunel Quay,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
434202,Brunel Quay,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
434202,Brunel Quay,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,-5.05
434202,Brunel Quay,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,-8.13
434202,Brunel Quay,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,-6.22
434202,Brunel Quay,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,18.4
434202,Brunel Quay,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.07
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.83
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
434202,Brunel Quay,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
434202,Brunel Quay,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
434202,Brunel Quay,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,-6.09
434202,Brunel Quay,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,-7.9
434202,Brunel Quay,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,20.8
434202,Brunel Quay,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,34.8
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,5.6
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.96
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
434202,Brunel Quay,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
434202,Brunel Quay,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
434202,Brunel Quay,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
434202,Brunel Quay,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,-4.76
434202,Brunel Quay,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,-7.93
434202,Brunel Quay,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,24.2
434202,Brunel Quay,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-8.48
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
434202,Brunel Quay,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
434202,Brunel Quay,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
434202,Brunel Quay,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
434202,Brunel Quay,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,-5.48
434202,Brunel Quay,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,-4.37
434202,Brunel Quay,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,-9.07
434202,Brunel Quay,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,25.6
434202,Brunel Quay,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,38.7
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.33
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.65
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
434202,Brunel Quay,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
434202,Brunel Quay,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
434202,Brunel Quay,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,-5.29
434202,Brunel Quay,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,-5.53
434202,Brunel Quay,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,-6.05
434202,Brunel Quay,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,20.3
434202,Brunel Quay,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.74
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.84
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
434202,Brunel Quay,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
434202,Brunel Quay,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
434202,Brunel Quay,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,-6.21
434202,Brunel Quay,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,-6.6
434202,Brunel Quay,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,17.6
434202,Brunel Quay,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.49
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-8.71
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.77
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
434202,Brunel Quay,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
434202,Brunel Quay,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
434202,Brunel Quay,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,-9.16
434202,Brunel Quay,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,-8.27
434202,Brunel Quay,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,25.3
434202,Brunel Quay,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,37.8
434202,Brunel Quay,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.86
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,9.7
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.9
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
434202,Brunel Quay,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
434202,Brunel Quay,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
434202,Brunel Quay,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
