Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,-5.89
434202,Brunel Quay,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,-8.76
434202,Brunel Quay,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,22.5
434202,Brunel Quay,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,37.5
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,5.0
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-7.56
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,23.9
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
434202,Brunel Quay,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
434202,Brunel Quay,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
434202,Brunel Quay,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,-8.46
434202,Brunel Quay,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,27.2
434202,Brunel Quay,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.78
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.08
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.62
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
434202,Brunel Quay,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
434202,Brunel Quay,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
434202,Brunel Quay,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,-4.2
434202,Brunel Quay,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,-7.4
434202,Brunel Quay,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,22.9
434202,Brunel Quay,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.8
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.05
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,17.9
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
434202,Brunel Quay,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
434202,Brunel Quay,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
434202,Brunel Quay,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,-6.87
434202,Brunel Quay,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,20.6
434202,Brunel Quay,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.28
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
434202,Brunel Quay,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
434202,Brunel Quay,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
434202,Brunel Quay,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,-6.97
434202,Brunel Quay,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,20.9
434202,Brunel Quay,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,30.5
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.21
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,4.9
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.5
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
434202,Brunel Quay,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
434202,Brunel Quay,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
434202,Brunel Quay,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,-4.35
434202,Brunel Quay,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,-4.65
434202,Brunel Quay,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,-7.29
434202,Brunel Quay,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,21.2
434202,Brunel Quay,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,32.2
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.16
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.28
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.11
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
434202,Brunel Quay,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
434202,Brunel Quay,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
434202,Brunel Quay,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.73
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
434202,Brunel Quay,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
434202,Brunel Quay,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
434202,Brunel Quay,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.54
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
434202,Brunel Quay,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
434202,Brunel Quay,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
434202,Brunel Quay,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,-3.07
434202,Brunel Quay,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,-2.91
434202,Brunel Quay,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,12.5
434202,Brunel Quay,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.59
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.29
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
434202,Brunel Quay,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
434202,Brunel Quay,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
434202,Brunel Quay,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
434202,Brunel Quay,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,-2.56
434202,Brunel Quay,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,-2.53
434202,Brunel Quay,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,-4.63
434202,Brunel Quay,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,11.3
434202,Brunel Quay,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,11.5
434202,Brunel Quay,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.18
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.94
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.0
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
434202,Brunel Quay,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
434202,Brunel Quay,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
434202,Brunel Quay,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
434202,Brunel Quay,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
434202,Brunel Quay,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,-2.91
434202,Brunel Quay,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,-2.18
434202,Brunel Quay,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,10.0
434202,Brunel Quay,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.03
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.79
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
434202,Brunel Quay,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
434202,Brunel Quay,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
434202,Brunel Quay,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
434202,Brunel Quay,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,-3.18
434202,Brunel Quay,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,-2.32
434202,Brunel Quay,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,-5.36
434202,Brunel Quay,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,19.1
434202,Brunel Quay,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,10.5
434202,Brunel Quay,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.92
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.98
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
434202,Brunel Quay,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
434202,Brunel Quay,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
434202,Brunel Quay,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
434202,Brunel Quay,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,-2.89
434202,Brunel Quay,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,-2.28
434202,Brunel Quay,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,-4.93
434202,Brunel Quay,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,18.1
434202,Brunel Quay,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,10.4
434202,Brunel Quay,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.66
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.3
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.27
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
434202,Brunel Quay,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
434202,Brunel Quay,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
434202,Brunel Quay,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,-2.63
434202,Brunel Quay,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,-2.68
434202,Brunel Quay,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,-4.79
434202,Brunel Quay,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.11
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
434202,Brunel Quay,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
434202,Brunel Quay,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
434202,Brunel Quay,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
434202,Brunel Quay,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.92
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
434202,Brunel Quay,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
434202,Brunel Quay,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
434202,Brunel Quay,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,-2.96
434202,Brunel Quay,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,12.2
434202,Brunel Quay,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.72
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
434202,Brunel Quay,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
434202,Brunel Quay,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
