Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.71
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
434202,Brunel Quay,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
434202,Brunel Quay,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
434202,Brunel Quay,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.8
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
434202,Brunel Quay,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
434202,Brunel Quay,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
434202,Brunel Quay,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
434202,Brunel Quay,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,-3.07
434202,Brunel Quay,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.76
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
434202,Brunel Quay,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
434202,Brunel Quay,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
434202,Brunel Quay,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
434202,Brunel Quay,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
434202,Brunel Quay,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.78
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
434202,Brunel Quay,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
434202,Brunel Quay,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
434202,Brunel Quay,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
434202,Brunel Quay,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.68
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
434202,Brunel Quay,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
434202,Brunel Quay,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
434202,Brunel Quay,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
434202,Brunel Quay,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,-2.99
434202,Brunel Quay,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,-4.13
434202,Brunel Quay,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.81
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
434202,Brunel Quay,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
434202,Brunel Quay,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
434202,Brunel Quay,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
434202,Brunel Quay,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.23
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.71
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
434202,Brunel Quay,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
434202,Brunel Quay,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
434202,Brunel Quay,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
434202,Brunel Quay,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,-3.11
434202,Brunel Quay,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.74
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
434202,Brunel Quay,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
434202,Brunel Quay,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
434202,Brunel Quay,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
434202,Brunel Quay,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
434202,Brunel Quay,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.75
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,28.5
434202,Brunel Quay,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
434202,Brunel Quay,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
434202,Brunel Quay,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
434202,Brunel Quay,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
434202,Brunel Quay,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,-3.02
434202,Brunel Quay,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.69
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,12.6
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,28.5
434202,Brunel Quay,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
434202,Brunel Quay,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
434202,Brunel Quay,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
434202,Brunel Quay,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
434202,Brunel Quay,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,-2.93
434202,Brunel Quay,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.21
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.65
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,28.5
434202,Brunel Quay,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
434202,Brunel Quay,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
434202,Brunel Quay,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
434202,Brunel Quay,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,-2.87
434202,Brunel Quay,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,16.7
434202,Brunel Quay,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.19
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.64
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,28.5
434202,Brunel Quay,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
434202,Brunel Quay,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
434202,Brunel Quay,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
434202,Brunel Quay,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
434202,Brunel Quay,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,-2.84
434202,Brunel Quay,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.62
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
434202,Brunel Quay,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
434202,Brunel Quay,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
434202,Brunel Quay,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
434202,Brunel Quay,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,-2.87
434202,Brunel Quay,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.58
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
434202,Brunel Quay,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
434202,Brunel Quay,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
434202,Brunel Quay,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
434202,Brunel Quay,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
434202,Brunel Quay,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,-2.82
434202,Brunel Quay,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.52
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
434202,Brunel Quay,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
434202,Brunel Quay,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
434202,Brunel Quay,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
434202,Brunel Quay,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
434202,Brunel Quay,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,-2.91
434202,Brunel Quay,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.63
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,12.7
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
