Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
434202,Brunel Quay,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
434202,Brunel Quay,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,-2.97
434202,Brunel Quay,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.64
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
434202,Brunel Quay,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
434202,Brunel Quay,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
434202,Brunel Quay,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
434202,Brunel Quay,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,-2.88
434202,Brunel Quay,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.61
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
434202,Brunel Quay,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
434202,Brunel Quay,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
434202,Brunel Quay,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,-4.2
434202,Brunel Quay,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.69
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
434202,Brunel Quay,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
434202,Brunel Quay,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
434202,Brunel Quay,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
434202,Brunel Quay,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,-3.02
434202,Brunel Quay,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.88
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
434202,Brunel Quay,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
434202,Brunel Quay,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
434202,Brunel Quay,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
434202,Brunel Quay,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.76
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
434202,Brunel Quay,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
434202,Brunel Quay,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
434202,Brunel Quay,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
434202,Brunel Quay,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,-3.07
434202,Brunel Quay,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.42
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.78
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
434202,Brunel Quay,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
434202,Brunel Quay,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,-5.4
434202,Brunel Quay,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.91
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
434202,Brunel Quay,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
434202,Brunel Quay,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
434202,Brunel Quay,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
434202,Brunel Quay,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.92
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
434202,Brunel Quay,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
434202,Brunel Quay,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
434202,Brunel Quay,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
434202,Brunel Quay,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,-3.23
434202,Brunel Quay,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.76
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
434202,Brunel Quay,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
434202,Brunel Quay,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
434202,Brunel Quay,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,-3.08
434202,Brunel Quay,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.67
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
434202,Brunel Quay,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
434202,Brunel Quay,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
434202,Brunel Quay,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
434202,Brunel Quay,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,-2.94
434202,Brunel Quay,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.88
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
434202,Brunel Quay,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
434202,Brunel Quay,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
434202,Brunel Quay,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
434202,Brunel Quay,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.9
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
434202,Brunel Quay,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
434202,Brunel Quay,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
434202,Brunel Quay,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.22
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.07
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
434202,Brunel Quay,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
434202,Brunel Quay,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
434202,Brunel Quay,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
434202,Brunel Quay,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.17
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.9
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
434202,Brunel Quay,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
434202,Brunel Quay,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
434202,Brunel Quay,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,-3.07
434202,Brunel Quay,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.22
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.89
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
434202,Brunel Quay,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
434202,Brunel Quay,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
434202,Brunel Quay,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,-4.18
434202,Brunel Quay,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.19
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.72
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
434202,Brunel Quay,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
