Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
434202,Brunel Quay,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
434202,Brunel Quay,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,-2.92
434202,Brunel Quay,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,-4.17
434202,Brunel Quay,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.92
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.79
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,18.3
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
434202,Brunel Quay,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
434202,Brunel Quay,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
434202,Brunel Quay,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
434202,Brunel Quay,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,-4.9
434202,Brunel Quay,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,-3.07
434202,Brunel Quay,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.05
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.53
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
434202,Brunel Quay,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
434202,Brunel Quay,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
434202,Brunel Quay,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,-4.5
434202,Brunel Quay,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,-5.05
434202,Brunel Quay,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.37
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
434202,Brunel Quay,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
434202,Brunel Quay,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
434202,Brunel Quay,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,-5.3
434202,Brunel Quay,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,-5.96
434202,Brunel Quay,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
434202,Brunel Quay,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
434202,Brunel Quay,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
434202,Brunel Quay,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
434202,Brunel Quay,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
434202,Brunel Quay,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
434202,Brunel Quay,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
434202,Brunel Quay,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
434202,Brunel Quay,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
434202,Brunel Quay,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
434202,Brunel Quay,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
434202,Brunel Quay,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
434202,Brunel Quay,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
434202,Brunel Quay,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
434202,Brunel Quay,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
434202,Brunel Quay,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
434202,Brunel Quay,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,-4.48
434202,Brunel Quay,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
434202,Brunel Quay,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
434202,Brunel Quay,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
434202,Brunel Quay,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,-4.13
434202,Brunel Quay,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.17
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.39
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.5
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
434202,Brunel Quay,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
434202,Brunel Quay,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
434202,Brunel Quay,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
434202,Brunel Quay,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,-5.19
434202,Brunel Quay,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,-4.85
434202,Brunel Quay,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
434202,Brunel Quay,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
434202,Brunel Quay,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
434202,Brunel Quay,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
434202,Brunel Quay,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,-5.59
434202,Brunel Quay,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.94
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.02
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.89
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
434202,Brunel Quay,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
434202,Brunel Quay,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
434202,Brunel Quay,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
434202,Brunel Quay,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,-6.82
434202,Brunel Quay,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,20.5
434202,Brunel Quay,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.02
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.99
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,8.2
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.62
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.96
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
434202,Brunel Quay,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
434202,Brunel Quay,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
434202,Brunel Quay,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
434202,Brunel Quay,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,-4.51
434202,Brunel Quay,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,-6.63
434202,Brunel Quay,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,-5.95
434202,Brunel Quay,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,19.3
434202,Brunel Quay,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,4.9
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.76
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.75
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
434202,Brunel Quay,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
434202,Brunel Quay,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
434202,Brunel Quay,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
434202,Brunel Quay,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,-5.59
434202,Brunel Quay,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
434202,Brunel Quay,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
434202,Brunel Quay,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
434202,Brunel Quay,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
434202,Brunel Quay,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,-5.04
434202,Brunel Quay,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,-5.38
434202,Brunel Quay,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,-5.82
434202,Brunel Quay,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.43
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.4
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.66
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
434202,Brunel Quay,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
434202,Brunel Quay,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
434202,Brunel Quay,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,-5.41
434202,Brunel Quay,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,-5.8
434202,Brunel Quay,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,-6.48
434202,Brunel Quay,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,18.0
434202,Brunel Quay,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.69
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.86
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.46
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
