Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
434202,Brunel Quay,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
434202,Brunel Quay,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
434202,Brunel Quay,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,-6.67
434202,Brunel Quay,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,-6.17
434202,Brunel Quay,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,-7.22
434202,Brunel Quay,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,18.6
434202,Brunel Quay,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.96
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.4
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
434202,Brunel Quay,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
434202,Brunel Quay,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
434202,Brunel Quay,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,-4.94
434202,Brunel Quay,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,-5.43
434202,Brunel Quay,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,-7.15
434202,Brunel Quay,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,19.7
434202,Brunel Quay,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.94
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.93
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.55
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-14.38
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,43.8
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
434202,Brunel Quay,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
434202,Brunel Quay,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
434202,Brunel Quay,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
434202,Brunel Quay,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
434202,Brunel Quay,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,-4.9
434202,Brunel Quay,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,-6.97
434202,Brunel Quay,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,-15.32
434202,Brunel Quay,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,47.8
434202,Brunel Quay,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,67.6
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.85
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,-7.06
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-13.94
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,40.5
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
434202,Brunel Quay,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
434202,Brunel Quay,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
434202,Brunel Quay,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
434202,Brunel Quay,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
434202,Brunel Quay,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,-7.55
434202,Brunel Quay,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,-14.69
434202,Brunel Quay,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,43.6
434202,Brunel Quay,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
434202,Brunel Quay,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.98
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.7
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.42
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
434202,Brunel Quay,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
434202,Brunel Quay,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
434202,Brunel Quay,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
434202,Brunel Quay,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,-4.96
434202,Brunel Quay,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,-6.28
434202,Brunel Quay,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,-7.08
434202,Brunel Quay,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.64
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.94
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-7.24
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
434202,Brunel Quay,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
434202,Brunel Quay,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
434202,Brunel Quay,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,-4.61
434202,Brunel Quay,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,-6.55
434202,Brunel Quay,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,-7.99
434202,Brunel Quay,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,20.6
434202,Brunel Quay,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,34.5
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.22
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.08
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.92
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.82
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
434202,Brunel Quay,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
434202,Brunel Quay,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
434202,Brunel Quay,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,-6.67
434202,Brunel Quay,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,-7.89
434202,Brunel Quay,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,21.7
434202,Brunel Quay,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.1
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.26
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.18
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.0
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,22.4
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
434202,Brunel Quay,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
434202,Brunel Quay,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
434202,Brunel Quay,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
434202,Brunel Quay,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,-5.23
434202,Brunel Quay,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,-7.28
434202,Brunel Quay,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,-9.64
434202,Brunel Quay,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,25.1
434202,Brunel Quay,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.34
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.82
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-7.09
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.87
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
434202,Brunel Quay,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
434202,Brunel Quay,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
434202,Brunel Quay,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
434202,Brunel Quay,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,-6.78
434202,Brunel Quay,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,-8.43
434202,Brunel Quay,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,-7.53
434202,Brunel Quay,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,20.5
434202,Brunel Quay,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,33.0
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.1
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.84
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.9
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
434202,Brunel Quay,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
434202,Brunel Quay,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
434202,Brunel Quay,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,-7.02
434202,Brunel Quay,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,-10.11
434202,Brunel Quay,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,-7.55
434202,Brunel Quay,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,18.4
434202,Brunel Quay,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,30.1
434202,Brunel Quay,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
434202,Brunel Quay,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,32.6
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.75
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.2
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.05
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
434202,Brunel Quay,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
434202,Brunel Quay,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
434202,Brunel Quay,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,-4.67
434202,Brunel Quay,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,-8.44
434202,Brunel Quay,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,-5.61
434202,Brunel Quay,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,35.3
434202,Brunel Quay,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.1
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.59
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.87
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
434202,Brunel Quay,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
434202,Brunel Quay,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
434202,Brunel Quay,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,-10.32
434202,Brunel Quay,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,-5.0
434202,Brunel Quay,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,25.0
434202,Brunel Quay,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
434202,Brunel Quay,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.04
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.71
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.57
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
434202,Brunel Quay,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
434202,Brunel Quay,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
434202,Brunel Quay,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,-7.75
434202,Brunel Quay,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,-5.23
434202,Brunel Quay,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,19.2
434202,Brunel Quay,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.9
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.5
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
434202,Brunel Quay,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
434202,Brunel Quay,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
434202,Brunel Quay,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,-8.4
434202,Brunel Quay,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,20.0
434202,Brunel Quay,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
434202,Brunel Quay,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.08
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
434202,Brunel Quay,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
434202,Brunel Quay,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,-4.53
434202,Brunel Quay,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,-8.29
434202,Brunel Quay,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,-5.64
434202,Brunel Quay,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,34.7
434202,Brunel Quay,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.99
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.97
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.76
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
434202,Brunel Quay,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
434202,Brunel Quay,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
434202,Brunel Quay,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,-5.96
434202,Brunel Quay,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,-5.34
434202,Brunel Quay,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,4.9
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,30.6
