Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
434202,Brunel Quay,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
434202,Brunel Quay,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,-4.5
434202,Brunel Quay,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,-5.67
434202,Brunel Quay,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,16.5
434202,Brunel Quay,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,6.5
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.61
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.63
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
434202,Brunel Quay,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
434202,Brunel Quay,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
434202,Brunel Quay,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,-5.08
434202,Brunel Quay,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,-6.26
434202,Brunel Quay,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,-7.63
434202,Brunel Quay,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,20.4
434202,Brunel Quay,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.76
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.33
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.22
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,19.7
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
434202,Brunel Quay,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
434202,Brunel Quay,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
434202,Brunel Quay,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,-4.21
434202,Brunel Quay,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,-8.08
434202,Brunel Quay,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,-7.0
434202,Brunel Quay,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,24.0
434202,Brunel Quay,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
434202,Brunel Quay,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.54
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.28
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
434202,Brunel Quay,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
434202,Brunel Quay,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
434202,Brunel Quay,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,-5.47
434202,Brunel Quay,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,-6.82
434202,Brunel Quay,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,-5.89
434202,Brunel Quay,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,20.7
434202,Brunel Quay,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,30.1
434202,Brunel Quay,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.42
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.53
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
434202,Brunel Quay,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
434202,Brunel Quay,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
434202,Brunel Quay,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,-8.48
434202,Brunel Quay,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,-4.96
434202,Brunel Quay,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,23.5
434202,Brunel Quay,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
434202,Brunel Quay,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.25
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.06
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.17
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,23.8
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
434202,Brunel Quay,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
434202,Brunel Quay,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
434202,Brunel Quay,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,-7.0
434202,Brunel Quay,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,-8.41
434202,Brunel Quay,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,-4.76
434202,Brunel Quay,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,24.1
434202,Brunel Quay,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
434202,Brunel Quay,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.22
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.07
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.0
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-8.72
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.53
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
434202,Brunel Quay,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
434202,Brunel Quay,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
434202,Brunel Quay,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,-6.96
434202,Brunel Quay,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,-9.93
434202,Brunel Quay,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,-5.61
434202,Brunel Quay,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,23.0
434202,Brunel Quay,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
434202,Brunel Quay,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.41
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.46
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.94
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.77
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,19.7
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
434202,Brunel Quay,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
434202,Brunel Quay,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
434202,Brunel Quay,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
434202,Brunel Quay,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,-6.43
434202,Brunel Quay,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,-7.27
434202,Brunel Quay,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,-6.18
434202,Brunel Quay,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,20.0
434202,Brunel Quay,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,31.1
434202,Brunel Quay,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.36
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.01
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.85
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.84
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
434202,Brunel Quay,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
434202,Brunel Quay,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
434202,Brunel Quay,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,-5.99
434202,Brunel Quay,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,-7.42
434202,Brunel Quay,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,-6.2
434202,Brunel Quay,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,18.5
434202,Brunel Quay,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,32.1
434202,Brunel Quay,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.32
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.59
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.94
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.47
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
434202,Brunel Quay,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
434202,Brunel Quay,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,-6.9
434202,Brunel Quay,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,-7.78
434202,Brunel Quay,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,-7.46
434202,Brunel Quay,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,19.1
434202,Brunel Quay,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,34.1
434202,Brunel Quay,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,32.8
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.13
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.15
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.43
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.75
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.72
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
434202,Brunel Quay,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
434202,Brunel Quay,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
434202,Brunel Quay,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
434202,Brunel Quay,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,-5.38
434202,Brunel Quay,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,-6.88
434202,Brunel Quay,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,-8.86
434202,Brunel Quay,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,22.2
434202,Brunel Quay,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
434202,Brunel Quay,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,38.3
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.45
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.48
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.2
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.33
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.96
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
434202,Brunel Quay,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
434202,Brunel Quay,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
434202,Brunel Quay,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
434202,Brunel Quay,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,-6.15
434202,Brunel Quay,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,-6.78
434202,Brunel Quay,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,-6.44
434202,Brunel Quay,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,16.5
434202,Brunel Quay,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.79
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.48
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.18
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.61
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
434202,Brunel Quay,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
434202,Brunel Quay,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
434202,Brunel Quay,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
434202,Brunel Quay,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,-5.46
434202,Brunel Quay,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,-6.59
434202,Brunel Quay,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,-7.41
434202,Brunel Quay,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,18.0
434202,Brunel Quay,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
434202,Brunel Quay,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,32.6
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.69
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
434202,Brunel Quay,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
434202,Brunel Quay,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
434202,Brunel Quay,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
434202,Brunel Quay,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
434202,Brunel Quay,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,-4.79
434202,Brunel Quay,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,-12.14
434202,Brunel Quay,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,36.6
434202,Brunel Quay,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.72
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
434202,Brunel Quay,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
434202,Brunel Quay,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
434202,Brunel Quay,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,-6.29
434202,Brunel Quay,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,19.1
434202,Brunel Quay,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.01
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.74
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
434202,Brunel Quay,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
434202,Brunel Quay,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
434202,Brunel Quay,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,-4.98
434202,Brunel Quay,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,-5.57
434202,Brunel Quay,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,-6.2
434202,Brunel Quay,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,18.4
434202,Brunel Quay,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,4.9
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.8
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
