Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
434202,Brunel Quay,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
434202,Brunel Quay,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
434202,Brunel Quay,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,-5.78
434202,Brunel Quay,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,-4.47
434202,Brunel Quay,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,19.8
434202,Brunel Quay,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.29
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,19.3
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
434202,Brunel Quay,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
434202,Brunel Quay,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
434202,Brunel Quay,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,-6.27
434202,Brunel Quay,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,-5.38
434202,Brunel Quay,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,18.6
434202,Brunel Quay,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.21
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.14
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.53
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.84
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.94
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
434202,Brunel Quay,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
434202,Brunel Quay,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
434202,Brunel Quay,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
434202,Brunel Quay,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,-4.5
434202,Brunel Quay,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,-6.05
434202,Brunel Quay,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,-6.09
434202,Brunel Quay,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,19.7
434202,Brunel Quay,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,26.9
434202,Brunel Quay,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.02
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
434202,Brunel Quay,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
434202,Brunel Quay,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,-6.9
434202,Brunel Quay,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,19.2
434202,Brunel Quay,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,30.1
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.52
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.65
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.67
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,19.8
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
434202,Brunel Quay,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
434202,Brunel Quay,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
434202,Brunel Quay,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,-6.62
434202,Brunel Quay,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,-4.63
434202,Brunel Quay,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,-7.19
434202,Brunel Quay,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,20.8
434202,Brunel Quay,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,28.5
434202,Brunel Quay,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,31.3
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.59
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.39
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,32.1
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
434202,Brunel Quay,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
434202,Brunel Quay,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
434202,Brunel Quay,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
434202,Brunel Quay,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,-7.57
434202,Brunel Quay,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,-4.86
434202,Brunel Quay,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,-8.39
434202,Brunel Quay,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,32.3
434202,Brunel Quay,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
434202,Brunel Quay,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,38.5
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.72
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-7.76
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-8.85
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,27.7
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
434202,Brunel Quay,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
434202,Brunel Quay,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
434202,Brunel Quay,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
434202,Brunel Quay,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
434202,Brunel Quay,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
434202,Brunel Quay,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,-6.7
434202,Brunel Quay,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,-8.2
434202,Brunel Quay,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,-9.36
434202,Brunel Quay,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,29.0
434202,Brunel Quay,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,34.8
434202,Brunel Quay,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,42.1
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.85
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.48
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,33.4
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
434202,Brunel Quay,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
434202,Brunel Quay,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
434202,Brunel Quay,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
434202,Brunel Quay,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
434202,Brunel Quay,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,-5.83
434202,Brunel Quay,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,-5.35
434202,Brunel Quay,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,-11.14
434202,Brunel Quay,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,35.4
434202,Brunel Quay,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.13
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.53
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-8.49
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,34.9
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
434202,Brunel Quay,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
434202,Brunel Quay,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
434202,Brunel Quay,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
434202,Brunel Quay,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,-8.5
434202,Brunel Quay,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,-9.63
434202,Brunel Quay,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,36.3
434202,Brunel Quay,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
434202,Brunel Quay,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.43
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.86
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.76
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,32.2
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
434202,Brunel Quay,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
434202,Brunel Quay,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
434202,Brunel Quay,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
434202,Brunel Quay,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,-6.84
434202,Brunel Quay,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,-10.18
434202,Brunel Quay,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,36.6
434202,Brunel Quay,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,30.3
434202,Brunel Quay,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,45.7
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.67
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.85
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.01
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,25.3
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
434202,Brunel Quay,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
434202,Brunel Quay,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
434202,Brunel Quay,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
434202,Brunel Quay,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,-5.82
434202,Brunel Quay,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,-4.39
434202,Brunel Quay,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,-10.68
434202,Brunel Quay,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,34.4
434202,Brunel Quay,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,46.6
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.19
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.96
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.56
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.09
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-11.19
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,35.9
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
434202,Brunel Quay,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
434202,Brunel Quay,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
434202,Brunel Quay,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
434202,Brunel Quay,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,-7.54
434202,Brunel Quay,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,-5.28
434202,Brunel Quay,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,-13.16
434202,Brunel Quay,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,42.0
434202,Brunel Quay,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,56.7
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.19
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-5.15
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.49
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.9
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,34.9
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
434202,Brunel Quay,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
434202,Brunel Quay,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
434202,Brunel Quay,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
434202,Brunel Quay,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,-6.45
434202,Brunel Quay,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,-15.05
434202,Brunel Quay,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,51.5
434202,Brunel Quay,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.53
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.92
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-7.83
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
434202,Brunel Quay,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
434202,Brunel Quay,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
434202,Brunel Quay,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
434202,Brunel Quay,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
434202,Brunel Quay,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,-7.51
434202,Brunel Quay,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,-7.15
434202,Brunel Quay,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,-8.35
434202,Brunel Quay,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,22.7
434202,Brunel Quay,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
434202,Brunel Quay,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,36.3
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-11.28
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.94
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-8.69
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,36.1
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
434202,Brunel Quay,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
434202,Brunel Quay,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
434202,Brunel Quay,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
434202,Brunel Quay,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,-11.26
434202,Brunel Quay,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,-9.28
434202,Brunel Quay,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,36.4
434202,Brunel Quay,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
434202,Brunel Quay,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,5.5
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.93
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-11.78
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,41.6
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
434202,Brunel Quay,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
434202,Brunel Quay,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
434202,Brunel Quay,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,-7.91
434202,Brunel Quay,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,-12.56
434202,Brunel Quay,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,43.9
434202,Brunel Quay,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
434202,Brunel Quay,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-11.18
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-11.33
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,41.7
