Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
434202,Brunel Quay,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
434202,Brunel Quay,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
434202,Brunel Quay,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
434202,Brunel Quay,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,-11.17
434202,Brunel Quay,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,-4.63
434202,Brunel Quay,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,-11.99
434202,Brunel Quay,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,42.1
434202,Brunel Quay,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
434202,Brunel Quay,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.42
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.92
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,30.4
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
434202,Brunel Quay,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
434202,Brunel Quay,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
434202,Brunel Quay,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
434202,Brunel Quay,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,-7.4
434202,Brunel Quay,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,-10.39
434202,Brunel Quay,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,31.5
434202,Brunel Quay,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.82
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-10.05
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,34.9
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
434202,Brunel Quay,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
434202,Brunel Quay,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
434202,Brunel Quay,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,-7.8
434202,Brunel Quay,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,-10.53
434202,Brunel Quay,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,36.3
434202,Brunel Quay,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.66
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-12.03
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,38.8
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
434202,Brunel Quay,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
434202,Brunel Quay,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
434202,Brunel Quay,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
434202,Brunel Quay,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
434202,Brunel Quay,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,-8.64
434202,Brunel Quay,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,-12.56
434202,Brunel Quay,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,40.2
434202,Brunel Quay,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
434202,Brunel Quay,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.18
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.74
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-11.29
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,36.5
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
434202,Brunel Quay,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
434202,Brunel Quay,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
434202,Brunel Quay,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
434202,Brunel Quay,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,-7.71
434202,Brunel Quay,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,-5.33
434202,Brunel Quay,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,-11.83
434202,Brunel Quay,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,35.6
434202,Brunel Quay,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,34.9
434202,Brunel Quay,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,51.3
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.0
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.88
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,29.3
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
434202,Brunel Quay,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
434202,Brunel Quay,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
434202,Brunel Quay,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
434202,Brunel Quay,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
434202,Brunel Quay,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,-4.98
434202,Brunel Quay,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,-10.66
434202,Brunel Quay,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,32.6
434202,Brunel Quay,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,5.6
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-10.46
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,32.6
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
434202,Brunel Quay,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
434202,Brunel Quay,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
434202,Brunel Quay,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
434202,Brunel Quay,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,-11.21
434202,Brunel Quay,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,36.4
434202,Brunel Quay,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-11.01
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,33.7
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
434202,Brunel Quay,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
434202,Brunel Quay,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
434202,Brunel Quay,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
434202,Brunel Quay,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
434202,Brunel Quay,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,-5.13
434202,Brunel Quay,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,-4.02
434202,Brunel Quay,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,-11.7
434202,Brunel Quay,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,36.9
434202,Brunel Quay,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,49.9
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.78
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-12.34
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,39.4
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
434202,Brunel Quay,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
434202,Brunel Quay,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
434202,Brunel Quay,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
434202,Brunel Quay,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,-5.75
434202,Brunel Quay,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,-12.93
434202,Brunel Quay,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,42.0
434202,Brunel Quay,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.38
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.39
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,37.5
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
434202,Brunel Quay,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
434202,Brunel Quay,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
434202,Brunel Quay,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
434202,Brunel Quay,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
434202,Brunel Quay,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,-7.37
434202,Brunel Quay,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,-10.95
434202,Brunel Quay,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,38.9
434202,Brunel Quay,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
434202,Brunel Quay,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-13.79
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.9
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-14.14
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,54.0
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.6
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
434202,Brunel Quay,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
434202,Brunel Quay,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
434202,Brunel Quay,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
434202,Brunel Quay,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,-13.77
434202,Brunel Quay,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,-14.72
434202,Brunel Quay,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,55.2
434202,Brunel Quay,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
434202,Brunel Quay,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,63.2
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.44
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.83
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-12.96
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,47.2
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
434202,Brunel Quay,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
434202,Brunel Quay,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
434202,Brunel Quay,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
434202,Brunel Quay,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,-8.43
434202,Brunel Quay,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,-13.86
434202,Brunel Quay,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,49.7
434202,Brunel Quay,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
434202,Brunel Quay,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-11.07
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-10.12
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,46.6
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
434202,Brunel Quay,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
434202,Brunel Quay,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
434202,Brunel Quay,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
434202,Brunel Quay,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,-11.06
434202,Brunel Quay,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,-10.68
434202,Brunel Quay,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,47.4
434202,Brunel Quay,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,49.9
434202,Brunel Quay,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.68
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.22
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-15.86
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,49.4
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.6
434202,Brunel Quay,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
434202,Brunel Quay,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
434202,Brunel Quay,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
434202,Brunel Quay,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,-7.67
434202,Brunel Quay,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,-5.66
434202,Brunel Quay,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,-16.52
434202,Brunel Quay,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,52.1
434202,Brunel Quay,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
434202,Brunel Quay,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,72.6
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
434202,Brunel Quay,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
434202,Brunel Quay,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
434202,Brunel Quay,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
434202,Brunel Quay,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,-4.2
434202,Brunel Quay,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
434202,Brunel Quay,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
434202,Brunel Quay,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
434202,Brunel Quay,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.99
