Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
434202,Brunel Quay,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
434202,Brunel Quay,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
434202,Brunel Quay,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
434202,Brunel Quay,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
434202,Brunel Quay,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,-4.2
434202,Brunel Quay,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
434202,Brunel Quay,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
434202,Brunel Quay,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
434202,Brunel Quay,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,-4.32
434202,Brunel Quay,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
434202,Brunel Quay,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
434202,Brunel Quay,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
434202,Brunel Quay,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.73
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.37
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
434202,Brunel Quay,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
434202,Brunel Quay,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,-4.98
434202,Brunel Quay,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.02
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,16.7
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
434202,Brunel Quay,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
434202,Brunel Quay,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
434202,Brunel Quay,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
434202,Brunel Quay,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,-4.99
434202,Brunel Quay,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,-5.04
434202,Brunel Quay,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.75
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.3
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
434202,Brunel Quay,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
434202,Brunel Quay,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
434202,Brunel Quay,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,-4.72
434202,Brunel Quay,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,-4.86
434202,Brunel Quay,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,-4.97
434202,Brunel Quay,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.17
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
434202,Brunel Quay,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
434202,Brunel Quay,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
434202,Brunel Quay,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
434202,Brunel Quay,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,-5.23
434202,Brunel Quay,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,-5.07
434202,Brunel Quay,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.95
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.74
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.86
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
434202,Brunel Quay,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
434202,Brunel Quay,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
434202,Brunel Quay,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,-4.72
434202,Brunel Quay,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,-5.57
434202,Brunel Quay,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,-5.37
434202,Brunel Quay,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.64
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.18
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
434202,Brunel Quay,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
434202,Brunel Quay,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,-4.61
434202,Brunel Quay,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,-5.57
434202,Brunel Quay,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,-5.07
434202,Brunel Quay,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.95
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.64
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.0
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,31.7
434202,Brunel Quay,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
434202,Brunel Quay,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
434202,Brunel Quay,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
434202,Brunel Quay,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
434202,Brunel Quay,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,-4.61
434202,Brunel Quay,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,-5.96
434202,Brunel Quay,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,-5.26
434202,Brunel Quay,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.23
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.82
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.03
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.85
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
434202,Brunel Quay,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
434202,Brunel Quay,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
434202,Brunel Quay,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,-4.79
434202,Brunel Quay,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,-6.26
434202,Brunel Quay,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,-5.66
434202,Brunel Quay,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,26.9
434202,Brunel Quay,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.92
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.53
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
434202,Brunel Quay,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
434202,Brunel Quay,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,-6.43
434202,Brunel Quay,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,18.2
434202,Brunel Quay,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.99
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,4.9
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.46
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.36
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.93
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,20.9
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
434202,Brunel Quay,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
434202,Brunel Quay,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
434202,Brunel Quay,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,-6.43
434202,Brunel Quay,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,-6.35
434202,Brunel Quay,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,-6.82
434202,Brunel Quay,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,20.6
434202,Brunel Quay,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.3
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.4
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.24
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
434202,Brunel Quay,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
434202,Brunel Quay,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
434202,Brunel Quay,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,-5.37
434202,Brunel Quay,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,-8.54
434202,Brunel Quay,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,24.6
434202,Brunel Quay,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,36.8
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.05
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.3
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.56
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.68
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
434202,Brunel Quay,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
434202,Brunel Quay,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
434202,Brunel Quay,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,-5.27
434202,Brunel Quay,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,-6.61
434202,Brunel Quay,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,-6.48
434202,Brunel Quay,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,19.9
434202,Brunel Quay,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.15
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,4.9
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.77
