Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.85
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.76
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
434202,Brunel Quay,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
434202,Brunel Quay,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
434202,Brunel Quay,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,-5.74
434202,Brunel Quay,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,-6.0
434202,Brunel Quay,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,-6.58
434202,Brunel Quay,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,20.8
434202,Brunel Quay,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.17
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.94
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,5.6
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.54
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.35
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,20.1
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
434202,Brunel Quay,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
434202,Brunel Quay,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
434202,Brunel Quay,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,-5.55
434202,Brunel Quay,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,-6.29
434202,Brunel Quay,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,20.3
434202,Brunel Quay,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,27.7
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.31
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-12.01
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-7.28
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,45.7
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
434202,Brunel Quay,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
434202,Brunel Quay,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
434202,Brunel Quay,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,-11.98
434202,Brunel Quay,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,-4.91
434202,Brunel Quay,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,-8.17
434202,Brunel Quay,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,42.2
434202,Brunel Quay,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
434202,Brunel Quay,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.28
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.84
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-9.41
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,31.8
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
434202,Brunel Quay,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
434202,Brunel Quay,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
434202,Brunel Quay,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
434202,Brunel Quay,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,-5.8
434202,Brunel Quay,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,-4.93
434202,Brunel Quay,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,-10.24
434202,Brunel Quay,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,32.4
434202,Brunel Quay,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.41
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.19
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.72
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.37
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.97
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
434202,Brunel Quay,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
434202,Brunel Quay,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
434202,Brunel Quay,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,-5.68
434202,Brunel Quay,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,-6.78
434202,Brunel Quay,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,-9.16
434202,Brunel Quay,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,24.4
434202,Brunel Quay,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,39.1
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.73
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.71
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.84
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.32
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,21.5
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
434202,Brunel Quay,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
434202,Brunel Quay,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
434202,Brunel Quay,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,-5.67
434202,Brunel Quay,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,-6.57
434202,Brunel Quay,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,-8.01
434202,Brunel Quay,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,21.8
434202,Brunel Quay,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,34.6
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.13
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,4.9
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.94
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,21.3
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
434202,Brunel Quay,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
434202,Brunel Quay,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,-4.74
434202,Brunel Quay,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,-6.63
434202,Brunel Quay,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,20.4
434202,Brunel Quay,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.05
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.69
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.73
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,19.9
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
434202,Brunel Quay,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
434202,Brunel Quay,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
434202,Brunel Quay,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
434202,Brunel Quay,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,-5.66
434202,Brunel Quay,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,-5.74
434202,Brunel Quay,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,-5.44
434202,Brunel Quay,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,19.1
434202,Brunel Quay,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.06
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.04
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,6.5
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.65
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.82
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
434202,Brunel Quay,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
434202,Brunel Quay,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
434202,Brunel Quay,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
434202,Brunel Quay,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,-4.61
434202,Brunel Quay,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,-6.88
434202,Brunel Quay,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,16.7
434202,Brunel Quay,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.09
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,4.9
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.71
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.77
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
434202,Brunel Quay,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
434202,Brunel Quay,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,-6.8
434202,Brunel Quay,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,-6.43
434202,Brunel Quay,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,17.7
434202,Brunel Quay,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.3
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.27
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.78
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.62
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
434202,Brunel Quay,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
434202,Brunel Quay,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
434202,Brunel Quay,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,-7.08
434202,Brunel Quay,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,-7.31
434202,Brunel Quay,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,21.3
434202,Brunel Quay,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,32.2
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.44
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,9.7
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.5
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.98
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.63
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
434202,Brunel Quay,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
434202,Brunel Quay,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,-9.42
434202,Brunel Quay,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,-7.35
434202,Brunel Quay,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,24.2
434202,Brunel Quay,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
434202,Brunel Quay,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,32.1
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.64
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.31
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
434202,Brunel Quay,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
434202,Brunel Quay,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
434202,Brunel Quay,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,-4.54
434202,Brunel Quay,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,-6.63
434202,Brunel Quay,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,-7.13
434202,Brunel Quay,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,19.3
434202,Brunel Quay,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.71
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,10.1
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.67
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.11
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.95
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
434202,Brunel Quay,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
434202,Brunel Quay,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
434202,Brunel Quay,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
434202,Brunel Quay,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,-8.82
434202,Brunel Quay,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,-7.7
434202,Brunel Quay,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,20.3
434202,Brunel Quay,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,36.7
434202,Brunel Quay,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.79
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-8.28
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.12
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
434202,Brunel Quay,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
434202,Brunel Quay,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.12
434202,Brunel Quay,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
434202,Brunel Quay,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
434202,Brunel Quay,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,-10.07
434202,Brunel Quay,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,-6.89
434202,Brunel Quay,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,24.4
434202,Brunel Quay,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
434202,Brunel Quay,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.77
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.62
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.84
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,25.1
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
434202,Brunel Quay,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
434202,Brunel Quay,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
434202,Brunel Quay,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,-5.74
434202,Brunel Quay,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,-6.4
434202,Brunel Quay,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,-9.49
434202,Brunel Quay,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,27.0
434202,Brunel Quay,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
