Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.74
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-8.94
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,26.5
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
434202,Brunel Quay,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
434202,Brunel Quay,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
434202,Brunel Quay,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,-5.85
434202,Brunel Quay,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,-5.57
434202,Brunel Quay,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,-9.52
434202,Brunel Quay,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,27.7
434202,Brunel Quay,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.2
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,6.4
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.75
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.0
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.92
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
434202,Brunel Quay,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.11
434202,Brunel Quay,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
434202,Brunel Quay,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
434202,Brunel Quay,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,-5.72
434202,Brunel Quay,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,-5.89
434202,Brunel Quay,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,-7.11
434202,Brunel Quay,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,19.8
434202,Brunel Quay,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,31.1
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.39
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.69
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-7.66
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.26
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
434202,Brunel Quay,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
434202,Brunel Quay,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.12
434202,Brunel Quay,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
434202,Brunel Quay,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
434202,Brunel Quay,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,-7.66
434202,Brunel Quay,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,-8.56
434202,Brunel Quay,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,-8.65
434202,Brunel Quay,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,23.1
434202,Brunel Quay,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,33.7
434202,Brunel Quay,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,37.7
434202,Brunel Quay,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.8
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.53
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-9.3
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.25
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
434202,Brunel Quay,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
434202,Brunel Quay,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.15
434202,Brunel Quay,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
434202,Brunel Quay,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
434202,Brunel Quay,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,-7.47
434202,Brunel Quay,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,-11.1
434202,Brunel Quay,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,-9.22
434202,Brunel Quay,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,24.0
434202,Brunel Quay,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,32.8
434202,Brunel Quay,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
434202,Brunel Quay,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.06
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.65
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-8.76
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-7.46
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
434202,Brunel Quay,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
434202,Brunel Quay,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
434202,Brunel Quay,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.15
434202,Brunel Quay,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
434202,Brunel Quay,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
434202,Brunel Quay,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,-9.6
434202,Brunel Quay,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,-8.52
434202,Brunel Quay,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,24.8
434202,Brunel Quay,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
434202,Brunel Quay,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.12
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.16
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.44
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-7.36
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.44
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
434202,Brunel Quay,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
434202,Brunel Quay,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
434202,Brunel Quay,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
434202,Brunel Quay,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
434202,Brunel Quay,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,-5.4
434202,Brunel Quay,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,-8.48
434202,Brunel Quay,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,-7.6
434202,Brunel Quay,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,21.7
434202,Brunel Quay,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
434202,Brunel Quay,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.46
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.83
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-7.33
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-8.25
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
434202,Brunel Quay,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
434202,Brunel Quay,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
434202,Brunel Quay,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
434202,Brunel Quay,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,-5.78
434202,Brunel Quay,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,-8.79
434202,Brunel Quay,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,-9.0
434202,Brunel Quay,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,22.9
434202,Brunel Quay,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,37.9
434202,Brunel Quay,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,38.8
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.08
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.08
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-8.62
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
434202,Brunel Quay,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
434202,Brunel Quay,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
434202,Brunel Quay,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
434202,Brunel Quay,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,-6.47
434202,Brunel Quay,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,-9.26
434202,Brunel Quay,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,29.0
434202,Brunel Quay,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.21
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.2
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.22
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,32.5
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
434202,Brunel Quay,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
434202,Brunel Quay,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
434202,Brunel Quay,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
434202,Brunel Quay,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,-5.13
434202,Brunel Quay,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,-5.75
434202,Brunel Quay,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,-11.09
434202,Brunel Quay,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,33.7
434202,Brunel Quay,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.09
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.8
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.67
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,25.9
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
434202,Brunel Quay,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
434202,Brunel Quay,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
434202,Brunel Quay,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
434202,Brunel Quay,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,-5.42
434202,Brunel Quay,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,-7.85
434202,Brunel Quay,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,-10.19
434202,Brunel Quay,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,24.4
434202,Brunel Quay,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
434202,Brunel Quay,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.08
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.08
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-10.61
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,27.4
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
434202,Brunel Quay,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
434202,Brunel Quay,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
434202,Brunel Quay,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
434202,Brunel Quay,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,-6.0
434202,Brunel Quay,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,-8.07
434202,Brunel Quay,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,-11.4
434202,Brunel Quay,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,25.0
434202,Brunel Quay,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
434202,Brunel Quay,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.08
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.8
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.6
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,32.0
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
434202,Brunel Quay,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
434202,Brunel Quay,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
434202,Brunel Quay,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
434202,Brunel Quay,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,-6.72
434202,Brunel Quay,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,-6.9
434202,Brunel Quay,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,-9.58
434202,Brunel Quay,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,27.4
434202,Brunel Quay,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.12
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-9.39
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-8.5
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,35.1
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
434202,Brunel Quay,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
434202,Brunel Quay,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
434202,Brunel Quay,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
434202,Brunel Quay,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,-9.32
434202,Brunel Quay,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,-7.2
434202,Brunel Quay,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,-9.61
434202,Brunel Quay,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,29.2
434202,Brunel Quay,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
434202,Brunel Quay,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-9.86
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.26
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.21
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,35.2
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
434202,Brunel Quay,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
434202,Brunel Quay,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
434202,Brunel Quay,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,-9.84
434202,Brunel Quay,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,-6.08
434202,Brunel Quay,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,-9.85
434202,Brunel Quay,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,34.8
434202,Brunel Quay,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
434202,Brunel Quay,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,44.0
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.63
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-11.62
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.03
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-12.52
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,39.7
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
434202,Brunel Quay,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,31.7
434202,Brunel Quay,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
434202,Brunel Quay,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.2
434202,Brunel Quay,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
434202,Brunel Quay,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
434202,Brunel Quay,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,-11.6
434202,Brunel Quay,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,-6.37
434202,Brunel Quay,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,-14.15
434202,Brunel Quay,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,42.4
434202,Brunel Quay,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
434202,Brunel Quay,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.19
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.09
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-10.69
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,35.2
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
434202,Brunel Quay,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
434202,Brunel Quay,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
434202,Brunel Quay,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
434202,Brunel Quay,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
434202,Brunel Quay,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,-9.07
434202,Brunel Quay,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,-5.62
434202,Brunel Quay,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,-12.88
434202,Brunel Quay,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,40.2
434202,Brunel Quay,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
434202,Brunel Quay,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,55.7
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
