Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-15.42
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.51
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-11.6
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,53.7
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.5
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
434202,Brunel Quay,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.2
434202,Brunel Quay,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
434202,Brunel Quay,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
434202,Brunel Quay,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,-15.39
434202,Brunel Quay,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,-4.9
434202,Brunel Quay,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,-15.03
434202,Brunel Quay,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,56.8
434202,Brunel Quay,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
434202,Brunel Quay,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-14.07
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.94
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-10.67
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,49.5
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.1
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
434202,Brunel Quay,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
434202,Brunel Quay,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
434202,Brunel Quay,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
434202,Brunel Quay,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,-14.05
434202,Brunel Quay,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,-15.0
434202,Brunel Quay,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,53.4
434202,Brunel Quay,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
434202,Brunel Quay,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,63.9
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.69
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-10.3
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.91
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-10.61
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,36.0
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
434202,Brunel Quay,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
434202,Brunel Quay,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
434202,Brunel Quay,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
434202,Brunel Quay,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,-10.28
434202,Brunel Quay,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,-7.26
434202,Brunel Quay,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,-12.3
434202,Brunel Quay,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,39.8
434202,Brunel Quay,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
434202,Brunel Quay,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
434202,Brunel Quay,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-11.93
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-7.67
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.8
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,32.8
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
434202,Brunel Quay,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
434202,Brunel Quay,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
434202,Brunel Quay,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
434202,Brunel Quay,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
434202,Brunel Quay,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
434202,Brunel Quay,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,-11.91
434202,Brunel Quay,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,-8.1
434202,Brunel Quay,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,-10.54
434202,Brunel Quay,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,32.7
434202,Brunel Quay,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
434202,Brunel Quay,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
434202,Brunel Quay,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,45.8
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,5.0
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-10.76
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-9.98
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,40.9
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
434202,Brunel Quay,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
434202,Brunel Quay,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
434202,Brunel Quay,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
434202,Brunel Quay,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
434202,Brunel Quay,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,-10.73
434202,Brunel Quay,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,-4.63
434202,Brunel Quay,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,-10.64
434202,Brunel Quay,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,39.9
434202,Brunel Quay,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
434202,Brunel Quay,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-10.93
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-8.61
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,38.1
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
434202,Brunel Quay,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
434202,Brunel Quay,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
434202,Brunel Quay,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
434202,Brunel Quay,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
434202,Brunel Quay,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,-10.89
434202,Brunel Quay,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,-6.61
434202,Brunel Quay,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,-9.34
434202,Brunel Quay,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,34.3
434202,Brunel Quay,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
434202,Brunel Quay,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.34
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-13.11
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.54
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,49.3
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
434202,Brunel Quay,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
434202,Brunel Quay,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.2
434202,Brunel Quay,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
434202,Brunel Quay,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
434202,Brunel Quay,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
434202,Brunel Quay,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,-13.08
434202,Brunel Quay,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,-5.83
434202,Brunel Quay,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,-9.35
434202,Brunel Quay,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,46.9
434202,Brunel Quay,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
434202,Brunel Quay,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,40.9
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.08
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,6.7
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-18.64
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.42
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.48
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,61.9
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,78.5
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
434202,Brunel Quay,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
434202,Brunel Quay,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
434202,Brunel Quay,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,-18.63
434202,Brunel Quay,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,-6.0
434202,Brunel Quay,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,-9.57
434202,Brunel Quay,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,60.1
434202,Brunel Quay,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
434202,Brunel Quay,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.94
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,5.5
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.01
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.17
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.84
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
434202,Brunel Quay,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
434202,Brunel Quay,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
434202,Brunel Quay,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
434202,Brunel Quay,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,-6.99
434202,Brunel Quay,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,-6.77
434202,Brunel Quay,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,-8.78
434202,Brunel Quay,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,24.1
434202,Brunel Quay,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.46
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.53
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.72
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,25.5
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
434202,Brunel Quay,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
434202,Brunel Quay,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
434202,Brunel Quay,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
434202,Brunel Quay,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
434202,Brunel Quay,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,-7.45
434202,Brunel Quay,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,-8.32
434202,Brunel Quay,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,26.1
434202,Brunel Quay,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,36.4
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.15
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.61
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-7.19
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-9.19
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
434202,Brunel Quay,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
434202,Brunel Quay,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
434202,Brunel Quay,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,-8.58
434202,Brunel Quay,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,-8.34
434202,Brunel Quay,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,-9.86
434202,Brunel Quay,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,21.4
434202,Brunel Quay,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,36.1
434202,Brunel Quay,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
434202,Brunel Quay,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.47
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-10.0
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-8.19
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,33.4
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
434202,Brunel Quay,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
434202,Brunel Quay,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,-9.94
434202,Brunel Quay,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,-7.3
434202,Brunel Quay,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,-8.81
434202,Brunel Quay,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,28.9
434202,Brunel Quay,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
434202,Brunel Quay,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.58
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.25
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.19
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.07
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,27.0
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
434202,Brunel Quay,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
434202,Brunel Quay,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
434202,Brunel Quay,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
434202,Brunel Quay,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
434202,Brunel Quay,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,-8.21
434202,Brunel Quay,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,-7.77
434202,Brunel Quay,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,-9.8
434202,Brunel Quay,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,26.8
434202,Brunel Quay,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
434202,Brunel Quay,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,33.7
434202,Brunel Quay,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.3
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.05
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.23
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-10.22
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.25
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,36.5
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
434202,Brunel Quay,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
434202,Brunel Quay,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
434202,Brunel Quay,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
434202,Brunel Quay,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
434202,Brunel Quay,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
434202,Brunel Quay,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,-10.17
434202,Brunel Quay,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,-6.54
434202,Brunel Quay,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,-9.49
434202,Brunel Quay,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,33.2
434202,Brunel Quay,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
434202,Brunel Quay,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,41.4
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.09
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,6.5
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-15.36
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.94
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.37
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,55.3
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,66.8
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
434202,Brunel Quay,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
434202,Brunel Quay,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
434202,Brunel Quay,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
434202,Brunel Quay,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
434202,Brunel Quay,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,-15.34
434202,Brunel Quay,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,-10.45
434202,Brunel Quay,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,54.1
434202,Brunel Quay,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
434202,Brunel Quay,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,45.7
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-9.37
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.66
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.53
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,32.1
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
434202,Brunel Quay,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
434202,Brunel Quay,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
434202,Brunel Quay,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
434202,Brunel Quay,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,-9.35
434202,Brunel Quay,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,-5.14
434202,Brunel Quay,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,-8.5
434202,Brunel Quay,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,32.1
434202,Brunel Quay,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,39.9
434202,Brunel Quay,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,37.1
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
