Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.62
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.03
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-7.86
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,19.3
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
434202,Brunel Quay,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
434202,Brunel Quay,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
434202,Brunel Quay,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
434202,Brunel Quay,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,-5.6
434202,Brunel Quay,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,-6.48
434202,Brunel Quay,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,-8.56
434202,Brunel Quay,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,21.3
434202,Brunel Quay,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.87
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-7.7
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.18
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,20.7
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
434202,Brunel Quay,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
434202,Brunel Quay,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
434202,Brunel Quay,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
434202,Brunel Quay,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
434202,Brunel Quay,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,-5.85
434202,Brunel Quay,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,-8.23
434202,Brunel Quay,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,-9.81
434202,Brunel Quay,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,23.1
434202,Brunel Quay,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
434202,Brunel Quay,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,42.2
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.87
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-7.19
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.13
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,22.9
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
434202,Brunel Quay,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
434202,Brunel Quay,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
434202,Brunel Quay,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
434202,Brunel Quay,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
434202,Brunel Quay,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,-6.84
434202,Brunel Quay,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,-8.07
434202,Brunel Quay,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,-9.68
434202,Brunel Quay,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,24.0
434202,Brunel Quay,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.95
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.23
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.55
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
434202,Brunel Quay,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
434202,Brunel Quay,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
434202,Brunel Quay,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
434202,Brunel Quay,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,-9.2
434202,Brunel Quay,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,-7.05
434202,Brunel Quay,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,-7.97
434202,Brunel Quay,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,26.4
434202,Brunel Quay,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
434202,Brunel Quay,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.01
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-15.17
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.94
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.29
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,40.4
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.9
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
434202,Brunel Quay,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
434202,Brunel Quay,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
434202,Brunel Quay,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,-15.15
434202,Brunel Quay,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,-7.95
434202,Brunel Quay,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,-10.17
434202,Brunel Quay,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,38.4
434202,Brunel Quay,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
434202,Brunel Quay,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,34.0
434202,Brunel Quay,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,5.8
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-10.13
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.5
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,36.8
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
434202,Brunel Quay,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
434202,Brunel Quay,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
434202,Brunel Quay,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,-10.12
434202,Brunel Quay,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,-10.46
434202,Brunel Quay,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,37.9
434202,Brunel Quay,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
434202,Brunel Quay,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,45.3
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.34
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-13.72
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.35
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,49.3
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
434202,Brunel Quay,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
434202,Brunel Quay,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
434202,Brunel Quay,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
434202,Brunel Quay,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,-13.69
434202,Brunel Quay,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,-4.48
434202,Brunel Quay,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,-9.08
434202,Brunel Quay,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,46.2
434202,Brunel Quay,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
434202,Brunel Quay,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-11.88
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.96
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-10.24
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,45.8
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
434202,Brunel Quay,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
434202,Brunel Quay,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
434202,Brunel Quay,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
434202,Brunel Quay,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
434202,Brunel Quay,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,-11.86
434202,Brunel Quay,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,-10.87
434202,Brunel Quay,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,45.3
434202,Brunel Quay,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
434202,Brunel Quay,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.55
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.87
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.92
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,40.5
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
434202,Brunel Quay,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.15
434202,Brunel Quay,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
434202,Brunel Quay,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
434202,Brunel Quay,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,-9.83
434202,Brunel Quay,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,-4.65
434202,Brunel Quay,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,-9.57
434202,Brunel Quay,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,38.3
434202,Brunel Quay,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
434202,Brunel Quay,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.27
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.66
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.31
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,36.6
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
434202,Brunel Quay,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
434202,Brunel Quay,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
434202,Brunel Quay,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
434202,Brunel Quay,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,-9.62
434202,Brunel Quay,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,-7.91
434202,Brunel Quay,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,33.0
434202,Brunel Quay,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
434202,Brunel Quay,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,34.9
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.11
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.94
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.68
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,33.8
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
434202,Brunel Quay,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
434202,Brunel Quay,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,-8.87
434202,Brunel Quay,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,-7.11
434202,Brunel Quay,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,-10.43
434202,Brunel Quay,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,28.0
434202,Brunel Quay,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,38.7
434202,Brunel Quay,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,30.3
434202,Brunel Quay,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.57
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.29
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-11.39
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,37.8
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
434202,Brunel Quay,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
434202,Brunel Quay,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
434202,Brunel Quay,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
434202,Brunel Quay,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,-8.25
434202,Brunel Quay,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,-5.02
434202,Brunel Quay,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,-12.1
434202,Brunel Quay,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,36.4
434202,Brunel Quay,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,35.1
434202,Brunel Quay,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,51.8
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.24
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.28
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.59
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-12.8
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,41.7
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
434202,Brunel Quay,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
434202,Brunel Quay,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
434202,Brunel Quay,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
434202,Brunel Quay,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
434202,Brunel Quay,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,-8.55
434202,Brunel Quay,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,-6.15
434202,Brunel Quay,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,-14.08
434202,Brunel Quay,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,41.3
434202,Brunel Quay,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
434202,Brunel Quay,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,26.9
434202,Brunel Quay,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.12
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.31
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-13.14
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,44.8
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
434202,Brunel Quay,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
434202,Brunel Quay,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.05
434202,Brunel Quay,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
434202,Brunel Quay,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
434202,Brunel Quay,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,-9.29
434202,Brunel Quay,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,-5.01
434202,Brunel Quay,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,-13.85
434202,Brunel Quay,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,44.0
434202,Brunel Quay,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
434202,Brunel Quay,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.35
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.11
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-12.45
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-10.26
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,45.2
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.5
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
434202,Brunel Quay,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
434202,Brunel Quay,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.09
434202,Brunel Quay,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
434202,Brunel Quay,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
434202,Brunel Quay,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
434202,Brunel Quay,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,-12.43
434202,Brunel Quay,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,-5.59
434202,Brunel Quay,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,-11.37
434202,Brunel Quay,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,43.2
434202,Brunel Quay,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,53.4
434202,Brunel Quay,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.29
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.91
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-10.45
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.19
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-10.38
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,39.3
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
434202,Brunel Quay,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
434202,Brunel Quay,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
434202,Brunel Quay,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
434202,Brunel Quay,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
434202,Brunel Quay,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
434202,Brunel Quay,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,-10.41
434202,Brunel Quay,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,-7.47
434202,Brunel Quay,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,-11.3
434202,Brunel Quay,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,35.6
434202,Brunel Quay,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
434202,Brunel Quay,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.34
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.74
