Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-10.69
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.03
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.19
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,39.6
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
434202,Brunel Quay,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
434202,Brunel Quay,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
434202,Brunel Quay,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
434202,Brunel Quay,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
434202,Brunel Quay,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,-10.66
434202,Brunel Quay,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,-7.37
434202,Brunel Quay,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,-9.93
434202,Brunel Quay,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,35.6
434202,Brunel Quay,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
434202,Brunel Quay,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
434202,Brunel Quay,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.97
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-9.22
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.22
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-8.74
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,32.9
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
434202,Brunel Quay,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
434202,Brunel Quay,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
434202,Brunel Quay,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
434202,Brunel Quay,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
434202,Brunel Quay,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,-9.19
434202,Brunel Quay,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,-7.2
434202,Brunel Quay,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,-9.32
434202,Brunel Quay,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,29.8
434202,Brunel Quay,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
434202,Brunel Quay,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,41.0
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-10.52
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-11.42
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,44.6
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
434202,Brunel Quay,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
434202,Brunel Quay,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
434202,Brunel Quay,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
434202,Brunel Quay,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,-10.5
434202,Brunel Quay,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,-4.73
434202,Brunel Quay,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,-12.35
434202,Brunel Quay,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,45.6
434202,Brunel Quay,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
434202,Brunel Quay,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.2
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.59
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.96
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,35.8
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
434202,Brunel Quay,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
434202,Brunel Quay,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
434202,Brunel Quay,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,-8.57
434202,Brunel Quay,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,-12.16
434202,Brunel Quay,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,39.4
434202,Brunel Quay,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
434202,Brunel Quay,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,52.5
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.17
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-13.97
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.7
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,49.9
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.8
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
434202,Brunel Quay,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
434202,Brunel Quay,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
434202,Brunel Quay,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
434202,Brunel Quay,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,-13.94
434202,Brunel Quay,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,-5.55
434202,Brunel Quay,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,-9.66
434202,Brunel Quay,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,47.1
434202,Brunel Quay,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
434202,Brunel Quay,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.09
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-15.58
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-12.27
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,58.2
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.2
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
434202,Brunel Quay,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
434202,Brunel Quay,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
434202,Brunel Quay,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
434202,Brunel Quay,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,-15.56
434202,Brunel Quay,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,-4.93
434202,Brunel Quay,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,-12.98
434202,Brunel Quay,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,56.2
434202,Brunel Quay,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
434202,Brunel Quay,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.66
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-15.01
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-11.24
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,54.9
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.3
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
434202,Brunel Quay,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
434202,Brunel Quay,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
434202,Brunel Quay,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
434202,Brunel Quay,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
434202,Brunel Quay,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,-14.96
434202,Brunel Quay,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,-6.47
434202,Brunel Quay,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,-11.96
434202,Brunel Quay,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,48.1
434202,Brunel Quay,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
434202,Brunel Quay,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.52
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,7.6
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-15.65
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.7
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,56.3
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,66.1
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
434202,Brunel Quay,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
434202,Brunel Quay,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.08
434202,Brunel Quay,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
434202,Brunel Quay,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
434202,Brunel Quay,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,-15.62
434202,Brunel Quay,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,-4.97
434202,Brunel Quay,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,-10.67
434202,Brunel Quay,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,53.2
434202,Brunel Quay,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
434202,Brunel Quay,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.02
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.61
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-11.04
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.98
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-9.06
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,35.4
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
434202,Brunel Quay,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
434202,Brunel Quay,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.05
434202,Brunel Quay,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
434202,Brunel Quay,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
434202,Brunel Quay,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,-11.02
434202,Brunel Quay,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,-8.0
434202,Brunel Quay,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,-10.67
434202,Brunel Quay,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,36.9
434202,Brunel Quay,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
434202,Brunel Quay,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
434202,Brunel Quay,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-13.41
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.54
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-10.1
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,42.2
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.9
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
434202,Brunel Quay,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
434202,Brunel Quay,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
434202,Brunel Quay,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
434202,Brunel Quay,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,-13.35
434202,Brunel Quay,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,-10.24
434202,Brunel Quay,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,-10.64
434202,Brunel Quay,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,37.9
434202,Brunel Quay,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,57.7
434202,Brunel Quay,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
434202,Brunel Quay,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.41
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-10.62
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-11.31
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,42.9
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
434202,Brunel Quay,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
434202,Brunel Quay,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.09
434202,Brunel Quay,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
434202,Brunel Quay,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
434202,Brunel Quay,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,-10.59
434202,Brunel Quay,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,-5.32
434202,Brunel Quay,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,-11.93
434202,Brunel Quay,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,41.8
434202,Brunel Quay,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
434202,Brunel Quay,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.67
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-11.85
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-14.93
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,49.6
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
434202,Brunel Quay,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
434202,Brunel Quay,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
434202,Brunel Quay,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
434202,Brunel Quay,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,-11.82
434202,Brunel Quay,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,-16.6
434202,Brunel Quay,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,51.1
434202,Brunel Quay,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
434202,Brunel Quay,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-13.25
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.95
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-12.7
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,38.9
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.2
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
434202,Brunel Quay,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
434202,Brunel Quay,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.05
434202,Brunel Quay,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
434202,Brunel Quay,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
434202,Brunel Quay,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,-13.23
434202,Brunel Quay,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,-7.48
434202,Brunel Quay,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,-13.36
434202,Brunel Quay,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,38.1
434202,Brunel Quay,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
434202,Brunel Quay,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,32.5
434202,Brunel Quay,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,58.1
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.82
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-10.61
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.53
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-12.36
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,40.5
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
434202,Brunel Quay,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
434202,Brunel Quay,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
434202,Brunel Quay,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
434202,Brunel Quay,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,-10.59
434202,Brunel Quay,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,-5.03
434202,Brunel Quay,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,-14.18
434202,Brunel Quay,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,43.2
434202,Brunel Quay,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
434202,Brunel Quay,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,61.7
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.95
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-17.09
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-15.72
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,58.3
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,73.9
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.7
434202,Brunel Quay,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
434202,Brunel Quay,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
434202,Brunel Quay,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
434202,Brunel Quay,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,-17.08
434202,Brunel Quay,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,-5.57
434202,Brunel Quay,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,-16.67
434202,Brunel Quay,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,56.8
434202,Brunel Quay,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
434202,Brunel Quay,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,4.9
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-13.13
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.52
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-10.85
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,46.7
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.0
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
434202,Brunel Quay,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
434202,Brunel Quay,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
434202,Brunel Quay,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,-13.12
434202,Brunel Quay,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,-5.85
434202,Brunel Quay,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,-11.55
434202,Brunel Quay,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,45.9
434202,Brunel Quay,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
434202,Brunel Quay,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
