Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.05
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.26
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.22
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-7.84
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
434202,Brunel Quay,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
434202,Brunel Quay,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.02
434202,Brunel Quay,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
434202,Brunel Quay,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
434202,Brunel Quay,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,-6.23
434202,Brunel Quay,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,-6.66
434202,Brunel Quay,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,-8.89
434202,Brunel Quay,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,22.3
434202,Brunel Quay,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
434202,Brunel Quay,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,39.2
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.1
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.91
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.0
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
434202,Brunel Quay,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.01
434202,Brunel Quay,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
434202,Brunel Quay,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,-4.57
434202,Brunel Quay,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,-9.09
434202,Brunel Quay,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,25.8
434202,Brunel Quay,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,5.6
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.74
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
434202,Brunel Quay,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,0.99
434202,Brunel Quay,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
434202,Brunel Quay,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,-6.43
434202,Brunel Quay,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,18.0
434202,Brunel Quay,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.92
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-11.81
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.2
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,39.2
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.7
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
434202,Brunel Quay,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
434202,Brunel Quay,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.01
434202,Brunel Quay,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
434202,Brunel Quay,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
434202,Brunel Quay,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,-11.79
434202,Brunel Quay,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,-4.39
434202,Brunel Quay,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,-10.12
434202,Brunel Quay,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,37.3
434202,Brunel Quay,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,51.6
434202,Brunel Quay,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.39
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.98
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,21.9
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
434202,Brunel Quay,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
434202,Brunel Quay,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,-9.37
434202,Brunel Quay,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,27.9
434202,Brunel Quay,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.25
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,10.7
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.47
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
434202,Brunel Quay,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.09
434202,Brunel Quay,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
434202,Brunel Quay,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
434202,Brunel Quay,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,-6.72
434202,Brunel Quay,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,19.1
434202,Brunel Quay,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.89
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
434202,Brunel Quay,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
434202,Brunel Quay,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
434202,Brunel Quay,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
434202,Brunel Quay,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,-5.78
434202,Brunel Quay,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,17.7
434202,Brunel Quay,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.88
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
434202,Brunel Quay,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
434202,Brunel Quay,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,-2.85
434202,Brunel Quay,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,-4.5
434202,Brunel Quay,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.64
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.8
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
434202,Brunel Quay,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
434202,Brunel Quay,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
434202,Brunel Quay,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,-2.62
434202,Brunel Quay,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,-4.68
434202,Brunel Quay,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.54
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.75
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
434202,Brunel Quay,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
434202,Brunel Quay,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,-2.52
434202,Brunel Quay,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,-6.24
434202,Brunel Quay,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,21.3
434202,Brunel Quay,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.69
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.05
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
434202,Brunel Quay,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
434202,Brunel Quay,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
434202,Brunel Quay,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,-2.67
434202,Brunel Quay,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,18.9
434202,Brunel Quay,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.59
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,11.1
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
434202,Brunel Quay,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,-2.57
434202,Brunel Quay,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
434202,Brunel Quay,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
434202,Brunel Quay,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,11.9
434202,Brunel Quay,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.47
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
434202,Brunel Quay,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
434202,Brunel Quay,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
434202,Brunel Quay,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,-2.45
434202,Brunel Quay,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,11.0
434202,Brunel Quay,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,11.3
434202,Brunel Quay,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.71
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
434202,Brunel Quay,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
434202,Brunel Quay,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,-2.69
434202,Brunel Quay,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,11.4
434202,Brunel Quay,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,2.3
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
434202,Brunel Quay,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
434202,Brunel Quay,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
434202,Brunel Quay,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
