Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.11
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
434202,Brunel Quay,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
434202,Brunel Quay,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
434202,Brunel Quay,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
434202,Brunel Quay,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.02
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
434202,Brunel Quay,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
434202,Brunel Quay,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
434202,Brunel Quay,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
434202,Brunel Quay,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
434202,Brunel Quay,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
434202,Brunel Quay,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,-4.54
434202,Brunel Quay,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,17.1
434202,Brunel Quay,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.43
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.17
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,33.0
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
434202,Brunel Quay,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
434202,Brunel Quay,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
434202,Brunel Quay,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,-7.41
434202,Brunel Quay,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,32.0
434202,Brunel Quay,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
434202,Brunel Quay,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.08
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
434202,Brunel Quay,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
434202,Brunel Quay,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
434202,Brunel Quay,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.05
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
434202,Brunel Quay,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
434202,Brunel Quay,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.06
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
434202,Brunel Quay,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
434202,Brunel Quay,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
434202,Brunel Quay,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
434202,Brunel Quay,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
434202,Brunel Quay,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
434202,Brunel Quay,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
434202,Brunel Quay,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
434202,Brunel Quay,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
434202,Brunel Quay,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
434202,Brunel Quay,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.96
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
434202,Brunel Quay,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
434202,Brunel Quay,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.05
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
434202,Brunel Quay,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
434202,Brunel Quay,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.14
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
434202,Brunel Quay,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
434202,Brunel Quay,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
434202,Brunel Quay,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,-3.8
434202,Brunel Quay,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.73
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
434202,Brunel Quay,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
434202,Brunel Quay,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.82
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.14
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
434202,Brunel Quay,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
434202,Brunel Quay,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
434202,Brunel Quay,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
434202,Brunel Quay,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,-4.8
434202,Brunel Quay,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,-4.02
434202,Brunel Quay,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
434202,Brunel Quay,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
434202,Brunel Quay,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
434202,Brunel Quay,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
434202,Brunel Quay,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
434202,Brunel Quay,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
434202,Brunel Quay,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
434202,Brunel Quay,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
434202,Brunel Quay,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
