Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
434202,Brunel Quay,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
434202,Brunel Quay,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
434202,Brunel Quay,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,-4.35
434202,Brunel Quay,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
434202,Brunel Quay,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
434202,Brunel Quay,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
434202,Brunel Quay,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,-4.2
434202,Brunel Quay,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
434202,Brunel Quay,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
434202,Brunel Quay,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
434202,Brunel Quay,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
434202,Brunel Quay,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
434202,Brunel Quay,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,-4.27
434202,Brunel Quay,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
434202,Brunel Quay,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
434202,Brunel Quay,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
434202,Brunel Quay,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.23
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.14
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
434202,Brunel Quay,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
434202,Brunel Quay,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
434202,Brunel Quay,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
434202,Brunel Quay,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
434202,Brunel Quay,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
434202,Brunel Quay,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
434202,Brunel Quay,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
434202,Brunel Quay,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
434202,Brunel Quay,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.77
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.18
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
434202,Brunel Quay,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
434202,Brunel Quay,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
434202,Brunel Quay,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,-4.75
434202,Brunel Quay,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,16.7
434202,Brunel Quay,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
434202,Brunel Quay,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
434202,Brunel Quay,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
434202,Brunel Quay,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
434202,Brunel Quay,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
434202,Brunel Quay,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
434202,Brunel Quay,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
434202,Brunel Quay,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
434202,Brunel Quay,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
434202,Brunel Quay,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
434202,Brunel Quay,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,-3.8
434202,Brunel Quay,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
434202,Brunel Quay,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
434202,Brunel Quay,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,-4.39
434202,Brunel Quay,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.61
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
434202,Brunel Quay,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
434202,Brunel Quay,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
434202,Brunel Quay,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,-6.11
434202,Brunel Quay,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,-4.2
434202,Brunel Quay,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,12.7
434202,Brunel Quay,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.2
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
434202,Brunel Quay,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
434202,Brunel Quay,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
434202,Brunel Quay,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,-4.64
434202,Brunel Quay,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
