Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
434202,Brunel Quay,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
434202,Brunel Quay,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
434202,Brunel Quay,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
434202,Brunel Quay,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.81
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
434202,Brunel Quay,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
434202,Brunel Quay,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
434202,Brunel Quay,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.3
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.22
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
434202,Brunel Quay,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
434202,Brunel Quay,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
434202,Brunel Quay,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
434202,Brunel Quay,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,-4.27
434202,Brunel Quay,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,-6.55
434202,Brunel Quay,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.39
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
434202,Brunel Quay,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
434202,Brunel Quay,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
434202,Brunel Quay,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.8
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
434202,Brunel Quay,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
434202,Brunel Quay,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
434202,Brunel Quay,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
434202,Brunel Quay,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,-6.32
434202,Brunel Quay,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,-4.68
434202,Brunel Quay,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
434202,Brunel Quay,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
434202,Brunel Quay,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
434202,Brunel Quay,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,-4.86
434202,Brunel Quay,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.32
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
434202,Brunel Quay,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
434202,Brunel Quay,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
434202,Brunel Quay,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,-4.29
434202,Brunel Quay,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,-5.07
434202,Brunel Quay,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,-4.17
434202,Brunel Quay,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.92
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.37
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
434202,Brunel Quay,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
434202,Brunel Quay,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
434202,Brunel Quay,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,-4.67
434202,Brunel Quay,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,-5.29
434202,Brunel Quay,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.59
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
434202,Brunel Quay,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
434202,Brunel Quay,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,-4.52
434202,Brunel Quay,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.8
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.78
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
434202,Brunel Quay,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
434202,Brunel Quay,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
434202,Brunel Quay,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
434202,Brunel Quay,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,-4.77
434202,Brunel Quay,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,-6.53
434202,Brunel Quay,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,-5.52
434202,Brunel Quay,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.37
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.81
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.5
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.61
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
434202,Brunel Quay,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
434202,Brunel Quay,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
434202,Brunel Quay,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
434202,Brunel Quay,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,-4.78
434202,Brunel Quay,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,-7.25
434202,Brunel Quay,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,-5.98
434202,Brunel Quay,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,18.0
434202,Brunel Quay,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.41
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.34
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.75
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.61
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
434202,Brunel Quay,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
434202,Brunel Quay,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
434202,Brunel Quay,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,-5.3
434202,Brunel Quay,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,-6.16
434202,Brunel Quay,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.28
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
434202,Brunel Quay,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
434202,Brunel Quay,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
434202,Brunel Quay,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
434202,Brunel Quay,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,-4.95
434202,Brunel Quay,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,-5.26
434202,Brunel Quay,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,20.5
434202,Brunel Quay,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,5.6
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.53
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.57
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.96
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
434202,Brunel Quay,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
434202,Brunel Quay,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
434202,Brunel Quay,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,-6.09
434202,Brunel Quay,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,-6.96
434202,Brunel Quay,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,20.6
434202,Brunel Quay,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,30.3
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,5.0
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.23
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.85
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
434202,Brunel Quay,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
434202,Brunel Quay,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
434202,Brunel Quay,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,-6.2
434202,Brunel Quay,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,-5.79
434202,Brunel Quay,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,-7.72
434202,Brunel Quay,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,22.6
434202,Brunel Quay,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,33.4
