Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.46
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.68
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-9.64
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,26.0
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
434202,Brunel Quay,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
434202,Brunel Quay,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
434202,Brunel Quay,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,-6.43
434202,Brunel Quay,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,-5.34
434202,Brunel Quay,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,-10.64
434202,Brunel Quay,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,29.1
434202,Brunel Quay,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,27.9
434202,Brunel Quay,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.25
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.46
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.14
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.39
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,25.1
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
434202,Brunel Quay,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
434202,Brunel Quay,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
434202,Brunel Quay,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
434202,Brunel Quay,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,-5.42
434202,Brunel Quay,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,-6.39
434202,Brunel Quay,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,-10.32
434202,Brunel Quay,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,28.0
434202,Brunel Quay,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.69
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,10.1
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.34
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.81
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
434202,Brunel Quay,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
434202,Brunel Quay,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
434202,Brunel Quay,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,-5.73
434202,Brunel Quay,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,-6.93
434202,Brunel Quay,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,21.4
434202,Brunel Quay,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.85
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.23
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.52
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,-7.34
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.79
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
434202,Brunel Quay,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
434202,Brunel Quay,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
434202,Brunel Quay,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
434202,Brunel Quay,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
434202,Brunel Quay,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,-5.48
434202,Brunel Quay,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,-8.19
434202,Brunel Quay,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,-6.02
434202,Brunel Quay,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,21.8
434202,Brunel Quay,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,4.9
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.02
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.69
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.0
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
434202,Brunel Quay,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
434202,Brunel Quay,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
434202,Brunel Quay,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
434202,Brunel Quay,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,-5.99
434202,Brunel Quay,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,-6.58
434202,Brunel Quay,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,-6.78
434202,Brunel Quay,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,21.9
434202,Brunel Quay,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,30.5
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.06
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,6.4
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.1
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.35
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.0
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
434202,Brunel Quay,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
434202,Brunel Quay,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
434202,Brunel Quay,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,-6.07
434202,Brunel Quay,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,-6.24
434202,Brunel Quay,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,20.2
434202,Brunel Quay,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.77
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.49
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,20.2
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
434202,Brunel Quay,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
434202,Brunel Quay,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
434202,Brunel Quay,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,-6.73
434202,Brunel Quay,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,-6.04
434202,Brunel Quay,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,-7.05
434202,Brunel Quay,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,20.5
434202,Brunel Quay,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.16
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,5.5
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.3
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.16
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.0
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
434202,Brunel Quay,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
434202,Brunel Quay,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
434202,Brunel Quay,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
434202,Brunel Quay,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,-7.26
434202,Brunel Quay,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,-7.32
434202,Brunel Quay,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,-9.62
434202,Brunel Quay,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,21.1
434202,Brunel Quay,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,31.0
434202,Brunel Quay,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.94
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.42
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,24.3
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
434202,Brunel Quay,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
434202,Brunel Quay,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
434202,Brunel Quay,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,-7.91
434202,Brunel Quay,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,-7.01
434202,Brunel Quay,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,23.8
434202,Brunel Quay,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,33.7
434202,Brunel Quay,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,30.5
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.42
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,25.6
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
434202,Brunel Quay,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
434202,Brunel Quay,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
434202,Brunel Quay,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,-8.39
434202,Brunel Quay,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,-5.7
434202,Brunel Quay,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,-6.6
434202,Brunel Quay,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,25.2
434202,Brunel Quay,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
434202,Brunel Quay,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.01
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.54
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.84
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
434202,Brunel Quay,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
434202,Brunel Quay,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
434202,Brunel Quay,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,-7.98
434202,Brunel Quay,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,-6.16
434202,Brunel Quay,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,-7.67
434202,Brunel Quay,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,23.9
434202,Brunel Quay,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
434202,Brunel Quay,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,33.5
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.42
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.99
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.19
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.5
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,25.7
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
434202,Brunel Quay,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
434202,Brunel Quay,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
434202,Brunel Quay,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,-8.15
434202,Brunel Quay,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,-6.86
434202,Brunel Quay,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,24.4
434202,Brunel Quay,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,34.9
434202,Brunel Quay,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,30.1
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.18
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-11.0
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.36
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-9.38
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,29.9
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
434202,Brunel Quay,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
434202,Brunel Quay,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
434202,Brunel Quay,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,-10.94
434202,Brunel Quay,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,-8.54
434202,Brunel Quay,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,-10.31
434202,Brunel Quay,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,27.5
434202,Brunel Quay,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
434202,Brunel Quay,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,36.5
434202,Brunel Quay,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-10.13
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.6
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,30.8
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
434202,Brunel Quay,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
434202,Brunel Quay,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
434202,Brunel Quay,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
434202,Brunel Quay,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,-10.06
434202,Brunel Quay,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,-8.32
434202,Brunel Quay,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,-8.4
434202,Brunel Quay,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,25.7
434202,Brunel Quay,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
434202,Brunel Quay,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,36.3
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.09
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.63
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.9
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-11.17
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.32
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.12
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,31.8
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
434202,Brunel Quay,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.11
434202,Brunel Quay,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
434202,Brunel Quay,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
434202,Brunel Quay,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
434202,Brunel Quay,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,-11.08
434202,Brunel Quay,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,-10.95
434202,Brunel Quay,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,-6.8
434202,Brunel Quay,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,29.2
434202,Brunel Quay,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
434202,Brunel Quay,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,45.9
434202,Brunel Quay,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.25
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.11
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.49
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.8
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.64
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
434202,Brunel Quay,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
434202,Brunel Quay,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
434202,Brunel Quay,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
434202,Brunel Quay,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,-8.43
434202,Brunel Quay,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,-9.05
434202,Brunel Quay,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,-7.75
434202,Brunel Quay,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,22.8
434202,Brunel Quay,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
