Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
434202,Brunel Quay,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.39
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-9.23
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.55
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.47
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
434202,Brunel Quay,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
434202,Brunel Quay,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
434202,Brunel Quay,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,-9.18
434202,Brunel Quay,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,-7.94
434202,Brunel Quay,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,-8.44
434202,Brunel Quay,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,26.6
434202,Brunel Quay,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
434202,Brunel Quay,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,36.9
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.64
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.26
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-10.43
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,28.7
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
434202,Brunel Quay,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
434202,Brunel Quay,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.11
434202,Brunel Quay,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
434202,Brunel Quay,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
434202,Brunel Quay,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
434202,Brunel Quay,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,-6.57
434202,Brunel Quay,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,-9.63
434202,Brunel Quay,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,-11.14
434202,Brunel Quay,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,28.9
434202,Brunel Quay,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
434202,Brunel Quay,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.08
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.72
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-12.23
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-7.4
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-11.55
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,37.4
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.3
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
434202,Brunel Quay,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
434202,Brunel Quay,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
434202,Brunel Quay,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
434202,Brunel Quay,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
434202,Brunel Quay,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,-12.15
434202,Brunel Quay,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,-11.02
434202,Brunel Quay,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,-13.27
434202,Brunel Quay,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,34.0
434202,Brunel Quay,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
434202,Brunel Quay,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.06
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.46
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-12.18
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-8.04
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-14.07
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,35.3
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.7
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
434202,Brunel Quay,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
434202,Brunel Quay,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
434202,Brunel Quay,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,-12.11
434202,Brunel Quay,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,-11.1
434202,Brunel Quay,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,-15.52
434202,Brunel Quay,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,34.0
434202,Brunel Quay,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
434202,Brunel Quay,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
434202,Brunel Quay,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,65.8
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.09
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-13.26
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-8.85
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-13.61
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,36.3
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
434202,Brunel Quay,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
434202,Brunel Quay,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
434202,Brunel Quay,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
434202,Brunel Quay,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
434202,Brunel Quay,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,-13.16
434202,Brunel Quay,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,-13.18
434202,Brunel Quay,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,-14.44
434202,Brunel Quay,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,32.0
434202,Brunel Quay,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
434202,Brunel Quay,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
434202,Brunel Quay,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-11.63
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-7.08
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-10.85
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,35.8
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
434202,Brunel Quay,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
434202,Brunel Quay,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
434202,Brunel Quay,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
434202,Brunel Quay,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
434202,Brunel Quay,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,-11.56
434202,Brunel Quay,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,-10.28
434202,Brunel Quay,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,-11.62
434202,Brunel Quay,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,32.4
434202,Brunel Quay,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
434202,Brunel Quay,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,43.7
434202,Brunel Quay,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.89
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,7.9
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-9.25
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-8.39
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-12.27
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
434202,Brunel Quay,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
434202,Brunel Quay,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
434202,Brunel Quay,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.11
434202,Brunel Quay,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
434202,Brunel Quay,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
434202,Brunel Quay,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
434202,Brunel Quay,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,-9.2
434202,Brunel Quay,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,-10.28
434202,Brunel Quay,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,-13.03
434202,Brunel Quay,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,30.6
434202,Brunel Quay,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,40.7
434202,Brunel Quay,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
434202,Brunel Quay,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.35
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-9.22
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-8.07
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-13.91
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,35.2
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
434202,Brunel Quay,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
434202,Brunel Quay,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
434202,Brunel Quay,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
434202,Brunel Quay,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
434202,Brunel Quay,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
434202,Brunel Quay,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,-9.15
434202,Brunel Quay,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,-10.43
434202,Brunel Quay,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,-14.62
434202,Brunel Quay,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,34.3
434202,Brunel Quay,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
434202,Brunel Quay,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
434202,Brunel Quay,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.1
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.85
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-7.34
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-12.58
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,30.2
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
434202,Brunel Quay,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
434202,Brunel Quay,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
434202,Brunel Quay,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.09
434202,Brunel Quay,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
434202,Brunel Quay,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
434202,Brunel Quay,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
434202,Brunel Quay,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,-8.79
434202,Brunel Quay,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,-9.44
434202,Brunel Quay,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,-13.38
434202,Brunel Quay,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,29.6
434202,Brunel Quay,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
434202,Brunel Quay,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
434202,Brunel Quay,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.04
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.5
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,7.6
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.59
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-8.18
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-11.72
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,26.9
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
434202,Brunel Quay,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
434202,Brunel Quay,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
434202,Brunel Quay,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
434202,Brunel Quay,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
434202,Brunel Quay,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
434202,Brunel Quay,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,-7.56
434202,Brunel Quay,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,-9.22
434202,Brunel Quay,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,-13.22
434202,Brunel Quay,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,30.3
434202,Brunel Quay,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
434202,Brunel Quay,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
434202,Brunel Quay,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.11
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.13
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,5.8
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-11.34
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.48
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-11.07
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,35.4
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
434202,Brunel Quay,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
434202,Brunel Quay,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.09
434202,Brunel Quay,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
434202,Brunel Quay,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
434202,Brunel Quay,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,-11.32
434202,Brunel Quay,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,-6.6
434202,Brunel Quay,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,-12.2
434202,Brunel Quay,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,34.6
434202,Brunel Quay,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
434202,Brunel Quay,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,52.7
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.35
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-12.98
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-14.02
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,46.4
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.0
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
434202,Brunel Quay,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
434202,Brunel Quay,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
434202,Brunel Quay,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
434202,Brunel Quay,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
434202,Brunel Quay,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,-12.96
434202,Brunel Quay,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,-6.8
434202,Brunel Quay,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,-14.99
434202,Brunel Quay,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,44.8
434202,Brunel Quay,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
434202,Brunel Quay,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.22
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.59
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,10.0
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-10.31
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.04
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-11.51
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,34.2
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
434202,Brunel Quay,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
434202,Brunel Quay,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.02
434202,Brunel Quay,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
434202,Brunel Quay,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
434202,Brunel Quay,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
434202,Brunel Quay,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,-10.26
434202,Brunel Quay,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,-8.26
434202,Brunel Quay,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,-13.1
434202,Brunel Quay,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,33.0
434202,Brunel Quay,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
434202,Brunel Quay,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.15
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.26
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-10.02
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.13
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-10.32
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,32.2
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
434202,Brunel Quay,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
434202,Brunel Quay,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.01
434202,Brunel Quay,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
434202,Brunel Quay,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
434202,Brunel Quay,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
434202,Brunel Quay,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,-9.98
434202,Brunel Quay,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,-7.28
434202,Brunel Quay,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,-11.58
434202,Brunel Quay,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,31.9
434202,Brunel Quay,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
434202,Brunel Quay,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.09
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.79
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-11.17
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.17
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.68
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,34.2
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
434202,Brunel Quay,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
434202,Brunel Quay,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.0
434202,Brunel Quay,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
434202,Brunel Quay,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
434202,Brunel Quay,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,-11.13
434202,Brunel Quay,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,-7.26
434202,Brunel Quay,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,-10.47
434202,Brunel Quay,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,32.9
434202,Brunel Quay,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
434202,Brunel Quay,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,45.6
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.06
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-3.06
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-10.27
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-8.76
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,36.6
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
434202,Brunel Quay,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
434202,Brunel Quay,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.0
434202,Brunel Quay,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
434202,Brunel Quay,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
434202,Brunel Quay,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
434202,Brunel Quay,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,-10.23
434202,Brunel Quay,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,-4.8
434202,Brunel Quay,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,-11.82
