Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,38.5
434202,Brunel Quay,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
434202,Brunel Quay,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.15
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.18
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.88
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.31
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,32.4
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
434202,Brunel Quay,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
434202,Brunel Quay,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.02
434202,Brunel Quay,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
434202,Brunel Quay,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
434202,Brunel Quay,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
434202,Brunel Quay,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,-9.85
434202,Brunel Quay,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,-11.49
434202,Brunel Quay,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,32.4
434202,Brunel Quay,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
434202,Brunel Quay,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.21
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.25
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-10.78
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.32
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,38.5
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
434202,Brunel Quay,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
434202,Brunel Quay,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
434202,Brunel Quay,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
434202,Brunel Quay,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
434202,Brunel Quay,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
434202,Brunel Quay,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,-10.75
434202,Brunel Quay,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,-5.04
434202,Brunel Quay,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,-9.57
434202,Brunel Quay,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,36.9
434202,Brunel Quay,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
434202,Brunel Quay,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.08
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.94
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,6.0
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-13.52
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.64
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,48.9
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
434202,Brunel Quay,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
434202,Brunel Quay,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.05
434202,Brunel Quay,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
434202,Brunel Quay,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
434202,Brunel Quay,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
434202,Brunel Quay,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,-13.49
434202,Brunel Quay,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,-10.58
434202,Brunel Quay,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,46.8
434202,Brunel Quay,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,57.9
434202,Brunel Quay,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.45
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-9.63
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-8.93
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,37.6
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
434202,Brunel Quay,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
434202,Brunel Quay,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.08
434202,Brunel Quay,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
434202,Brunel Quay,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
434202,Brunel Quay,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,-9.59
434202,Brunel Quay,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,-4.96
434202,Brunel Quay,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,-11.38
434202,Brunel Quay,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,39.8
434202,Brunel Quay,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
434202,Brunel Quay,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,49.7
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.62
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-13.54
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.17
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,46.7
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
434202,Brunel Quay,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
434202,Brunel Quay,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
434202,Brunel Quay,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
434202,Brunel Quay,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,-13.51
434202,Brunel Quay,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,-5.65
434202,Brunel Quay,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,-11.79
434202,Brunel Quay,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,46.4
434202,Brunel Quay,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
434202,Brunel Quay,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.45
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.31
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.59
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.76
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,35.6
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
434202,Brunel Quay,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
434202,Brunel Quay,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
434202,Brunel Quay,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
434202,Brunel Quay,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,-9.28
434202,Brunel Quay,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,-5.17
434202,Brunel Quay,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,-11.22
434202,Brunel Quay,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,37.3
434202,Brunel Quay,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,41.1
434202,Brunel Quay,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.15
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.49
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.57
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-10.58
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,34.5
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
434202,Brunel Quay,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
434202,Brunel Quay,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.09
434202,Brunel Quay,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
434202,Brunel Quay,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,-9.46
434202,Brunel Quay,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,-11.73
434202,Brunel Quay,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,36.6
434202,Brunel Quay,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
434202,Brunel Quay,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,52.3
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.64
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.47
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-9.22
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
434202,Brunel Quay,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
434202,Brunel Quay,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
434202,Brunel Quay,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
434202,Brunel Quay,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
434202,Brunel Quay,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,-9.62
434202,Brunel Quay,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,-6.01
434202,Brunel Quay,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,-9.93
434202,Brunel Quay,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,30.8
434202,Brunel Quay,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
434202,Brunel Quay,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.31
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-10.45
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,35.3
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
434202,Brunel Quay,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.01
434202,Brunel Quay,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
434202,Brunel Quay,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
434202,Brunel Quay,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
434202,Brunel Quay,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,-8.28
434202,Brunel Quay,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,-5.96
434202,Brunel Quay,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,-11.03
434202,Brunel Quay,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,36.4
434202,Brunel Quay,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
434202,Brunel Quay,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.25
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.76
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.83
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-11.74
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,36.1
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
434202,Brunel Quay,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
434202,Brunel Quay,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.02
434202,Brunel Quay,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
434202,Brunel Quay,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
434202,Brunel Quay,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
434202,Brunel Quay,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,-7.73
434202,Brunel Quay,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,-6.57
434202,Brunel Quay,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,-13.0
434202,Brunel Quay,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,39.5
434202,Brunel Quay,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,34.9
434202,Brunel Quay,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-9.82
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.59
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-9.8
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,36.3
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
434202,Brunel Quay,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
434202,Brunel Quay,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
434202,Brunel Quay,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
434202,Brunel Quay,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
434202,Brunel Quay,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,-9.79
434202,Brunel Quay,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,-6.3
434202,Brunel Quay,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,-10.77
434202,Brunel Quay,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,37.4
434202,Brunel Quay,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,43.3
434202,Brunel Quay,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,26.9
434202,Brunel Quay,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.88
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.95
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.28
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,34.3
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
434202,Brunel Quay,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
434202,Brunel Quay,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
434202,Brunel Quay,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
434202,Brunel Quay,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,-9.85
434202,Brunel Quay,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,-5.69
434202,Brunel Quay,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,-9.93
434202,Brunel Quay,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,33.9
434202,Brunel Quay,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
434202,Brunel Quay,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.31
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.69
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,37.7
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
434202,Brunel Quay,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
434202,Brunel Quay,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.02
434202,Brunel Quay,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
434202,Brunel Quay,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
434202,Brunel Quay,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
434202,Brunel Quay,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,-9.28
434202,Brunel Quay,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,-10.53
434202,Brunel Quay,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,37.3
434202,Brunel Quay,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
434202,Brunel Quay,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.09
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.29
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.45
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,24.4
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
434202,Brunel Quay,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
434202,Brunel Quay,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
434202,Brunel Quay,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
434202,Brunel Quay,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
434202,Brunel Quay,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,-5.26
434202,Brunel Quay,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,-5.32
434202,Brunel Quay,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,-8.98
434202,Brunel Quay,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,25.3
434202,Brunel Quay,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,39.5
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.73
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.58
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
434202,Brunel Quay,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
434202,Brunel Quay,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
434202,Brunel Quay,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,-5.7
434202,Brunel Quay,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,-8.13
434202,Brunel Quay,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,21.7
434202,Brunel Quay,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.95
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.39
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.84
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,27.8
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
434202,Brunel Quay,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
434202,Brunel Quay,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
434202,Brunel Quay,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
434202,Brunel Quay,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
434202,Brunel Quay,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,-4.92
434202,Brunel Quay,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,-6.21
