Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,-10.65
434202,Brunel Quay,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,30.3
434202,Brunel Quay,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.86
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.58
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-9.72
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,32.7
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
434202,Brunel Quay,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
434202,Brunel Quay,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
434202,Brunel Quay,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
434202,Brunel Quay,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,-5.55
434202,Brunel Quay,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,-4.53
434202,Brunel Quay,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,-10.34
434202,Brunel Quay,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,33.7
434202,Brunel Quay,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,45.7
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.55
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,8.0
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.57
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.51
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-11.2
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,35.0
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
434202,Brunel Quay,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
434202,Brunel Quay,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
434202,Brunel Quay,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
434202,Brunel Quay,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
434202,Brunel Quay,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,-8.53
434202,Brunel Quay,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,-11.88
434202,Brunel Quay,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,33.2
434202,Brunel Quay,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
434202,Brunel Quay,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-12.46
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-7.28
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-11.31
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,35.6
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
434202,Brunel Quay,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
434202,Brunel Quay,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
434202,Brunel Quay,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,-12.43
434202,Brunel Quay,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,-8.0
434202,Brunel Quay,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,-12.15
434202,Brunel Quay,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,34.9
434202,Brunel Quay,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
434202,Brunel Quay,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
434202,Brunel Quay,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-12.2
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.69
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-9.07
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,37.9
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.5
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
434202,Brunel Quay,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
434202,Brunel Quay,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.09
434202,Brunel Quay,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
434202,Brunel Quay,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
434202,Brunel Quay,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
434202,Brunel Quay,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,-12.18
434202,Brunel Quay,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,-7.45
434202,Brunel Quay,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,-9.75
434202,Brunel Quay,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,36.6
434202,Brunel Quay,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
434202,Brunel Quay,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,31.3
434202,Brunel Quay,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.11
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-9.85
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.66
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-8.92
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
434202,Brunel Quay,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
434202,Brunel Quay,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.08
434202,Brunel Quay,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
434202,Brunel Quay,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,-9.83
434202,Brunel Quay,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,-7.38
434202,Brunel Quay,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,-10.04
434202,Brunel Quay,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,29.7
434202,Brunel Quay,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
434202,Brunel Quay,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
434202,Brunel Quay,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-14.47
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.17
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-11.11
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,45.5
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,63.7
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
434202,Brunel Quay,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
434202,Brunel Quay,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.08
434202,Brunel Quay,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
434202,Brunel Quay,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
434202,Brunel Quay,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,-14.45
434202,Brunel Quay,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,-6.93
434202,Brunel Quay,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,-11.88
434202,Brunel Quay,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,44.6
434202,Brunel Quay,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
434202,Brunel Quay,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-10.87
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-14.45
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,49.7
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.9
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
434202,Brunel Quay,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
434202,Brunel Quay,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
434202,Brunel Quay,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
434202,Brunel Quay,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
434202,Brunel Quay,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,-10.85
434202,Brunel Quay,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,-15.16
434202,Brunel Quay,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,51.1
434202,Brunel Quay,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
434202,Brunel Quay,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.17
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.83
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.11
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-13.19
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,38.8
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
434202,Brunel Quay,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
434202,Brunel Quay,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
434202,Brunel Quay,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
434202,Brunel Quay,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,-7.8
434202,Brunel Quay,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,-6.82
434202,Brunel Quay,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,-14.36
434202,Brunel Quay,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,42.6
434202,Brunel Quay,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,34.7
434202,Brunel Quay,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.85
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.24
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.15
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.45
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-13.46
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,36.8
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
434202,Brunel Quay,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
434202,Brunel Quay,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.01
434202,Brunel Quay,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
434202,Brunel Quay,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
434202,Brunel Quay,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,-9.12
434202,Brunel Quay,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,-7.31
434202,Brunel Quay,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,-15.7
434202,Brunel Quay,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,42.4
434202,Brunel Quay,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
434202,Brunel Quay,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.05
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.32
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.78
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-14.0
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,50.1
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
434202,Brunel Quay,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
434202,Brunel Quay,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
434202,Brunel Quay,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
434202,Brunel Quay,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,-9.74
434202,Brunel Quay,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,-16.32
434202,Brunel Quay,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,54.6
434202,Brunel Quay,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
434202,Brunel Quay,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.08
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-3.11
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.48
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-14.57
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,51.6
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
434202,Brunel Quay,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
434202,Brunel Quay,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
434202,Brunel Quay,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
434202,Brunel Quay,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,-8.43
434202,Brunel Quay,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,-17.69
434202,Brunel Quay,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,59.9
434202,Brunel Quay,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,38.1
434202,Brunel Quay,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.16
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.44
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,10.7
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.1
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.02
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-15.85
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,52.0
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.4
434202,Brunel Quay,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
434202,Brunel Quay,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
434202,Brunel Quay,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
434202,Brunel Quay,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,-8.05
434202,Brunel Quay,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,-5.18
434202,Brunel Quay,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,-18.3
434202,Brunel Quay,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,58.6
434202,Brunel Quay,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,36.1
434202,Brunel Quay,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.57
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.19
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-10.01
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.3
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-12.52
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,42.3
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
434202,Brunel Quay,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
434202,Brunel Quay,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
434202,Brunel Quay,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
434202,Brunel Quay,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,-9.96
434202,Brunel Quay,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,-6.87
434202,Brunel Quay,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,-14.71
434202,Brunel Quay,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,45.2
434202,Brunel Quay,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
434202,Brunel Quay,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.19
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.94
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.7
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-11.42
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,39.3
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
434202,Brunel Quay,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
434202,Brunel Quay,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
434202,Brunel Quay,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
434202,Brunel Quay,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,-7.64
434202,Brunel Quay,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,-5.33
434202,Brunel Quay,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,-12.36
434202,Brunel Quay,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,37.8
434202,Brunel Quay,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,33.3
434202,Brunel Quay,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.33
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.31
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.26
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.67
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,37.5
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
434202,Brunel Quay,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
434202,Brunel Quay,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
434202,Brunel Quay,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
434202,Brunel Quay,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
434202,Brunel Quay,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,-8.22
434202,Brunel Quay,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,-10.99
434202,Brunel Quay,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,37.8
434202,Brunel Quay,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,36.1
434202,Brunel Quay,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.14
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.37
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-7.95
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-11.39
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
434202,Brunel Quay,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
434202,Brunel Quay,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
434202,Brunel Quay,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
434202,Brunel Quay,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
434202,Brunel Quay,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
