Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,-6.33
434202,Brunel Quay,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,-9.09
434202,Brunel Quay,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,-12.01
434202,Brunel Quay,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,28.3
434202,Brunel Quay,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,27.7
434202,Brunel Quay,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,37.9
434202,Brunel Quay,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,5.6
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-9.92
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-7.23
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.12
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,36.1
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
434202,Brunel Quay,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
434202,Brunel Quay,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.06
434202,Brunel Quay,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
434202,Brunel Quay,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
434202,Brunel Quay,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,-9.88
434202,Brunel Quay,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,-8.22
434202,Brunel Quay,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,-10.1
434202,Brunel Quay,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,35.9
434202,Brunel Quay,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
434202,Brunel Quay,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,34.7
434202,Brunel Quay,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,44.6
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.68
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,7.6
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-11.22
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.7
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-11.09
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,38.0
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
434202,Brunel Quay,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.08
434202,Brunel Quay,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
434202,Brunel Quay,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
434202,Brunel Quay,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,-11.18
434202,Brunel Quay,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,-7.38
434202,Brunel Quay,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,-11.88
434202,Brunel Quay,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,36.2
434202,Brunel Quay,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
434202,Brunel Quay,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
434202,Brunel Quay,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.31
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.92
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.71
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.93
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,31.5
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
434202,Brunel Quay,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.09
434202,Brunel Quay,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
434202,Brunel Quay,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
434202,Brunel Quay,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,-8.88
434202,Brunel Quay,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,-6.54
434202,Brunel Quay,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,-12.24
434202,Brunel Quay,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,34.1
434202,Brunel Quay,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
434202,Brunel Quay,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.28
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-11.13
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-8.08
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-10.3
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,37.6
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
434202,Brunel Quay,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
434202,Brunel Quay,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
434202,Brunel Quay,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
434202,Brunel Quay,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
434202,Brunel Quay,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
434202,Brunel Quay,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,-11.1
434202,Brunel Quay,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,-8.88
434202,Brunel Quay,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,-11.58
434202,Brunel Quay,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,37.4
434202,Brunel Quay,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
434202,Brunel Quay,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
434202,Brunel Quay,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.7
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-11.79
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-11.07
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,47.0
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.9
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
434202,Brunel Quay,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
434202,Brunel Quay,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
434202,Brunel Quay,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
434202,Brunel Quay,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,-11.77
434202,Brunel Quay,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,-12.06
434202,Brunel Quay,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,47.1
434202,Brunel Quay,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
434202,Brunel Quay,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.56
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.46
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-10.72
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,40.4
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
434202,Brunel Quay,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
434202,Brunel Quay,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
434202,Brunel Quay,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
434202,Brunel Quay,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
434202,Brunel Quay,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,-8.43
434202,Brunel Quay,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,-12.28
434202,Brunel Quay,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,42.5
434202,Brunel Quay,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
434202,Brunel Quay,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.74
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.68
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-11.68
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,37.6
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
434202,Brunel Quay,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.05
434202,Brunel Quay,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
434202,Brunel Quay,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
434202,Brunel Quay,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,-8.65
434202,Brunel Quay,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,-13.42
434202,Brunel Quay,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,41.0
434202,Brunel Quay,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
434202,Brunel Quay,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.61
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.25
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-9.87
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.64
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-14.12
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,43.3
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
434202,Brunel Quay,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
434202,Brunel Quay,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
434202,Brunel Quay,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
434202,Brunel Quay,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
434202,Brunel Quay,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,-9.82
434202,Brunel Quay,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,-6.25
434202,Brunel Quay,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,-15.37
434202,Brunel Quay,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,43.7
434202,Brunel Quay,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
434202,Brunel Quay,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.76
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,6.8
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.22
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-12.48
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,44.0
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
434202,Brunel Quay,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,29.2
434202,Brunel Quay,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
434202,Brunel Quay,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
434202,Brunel Quay,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
434202,Brunel Quay,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
434202,Brunel Quay,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,-8.18
434202,Brunel Quay,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,-4.92
434202,Brunel Quay,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,-13.27
434202,Brunel Quay,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,43.0
434202,Brunel Quay,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,35.1
434202,Brunel Quay,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,58.6
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.92
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.44
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-10.59
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,36.0
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
434202,Brunel Quay,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
434202,Brunel Quay,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
434202,Brunel Quay,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
434202,Brunel Quay,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,-9.38
434202,Brunel Quay,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,-6.93
434202,Brunel Quay,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,-11.16
434202,Brunel Quay,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,30.1
434202,Brunel Quay,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,40.1
434202,Brunel Quay,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.21
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.34
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,8.1
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-10.95
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-14.12
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,47.8
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
434202,Brunel Quay,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
434202,Brunel Quay,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.0
434202,Brunel Quay,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
434202,Brunel Quay,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
434202,Brunel Quay,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
434202,Brunel Quay,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,-10.92
434202,Brunel Quay,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,-15.46
434202,Brunel Quay,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,49.0
434202,Brunel Quay,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
434202,Brunel Quay,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.42
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.83
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-12.83
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-11.0
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,46.1
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.7
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
434202,Brunel Quay,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
434202,Brunel Quay,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,0.96
434202,Brunel Quay,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
434202,Brunel Quay,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
434202,Brunel Quay,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
434202,Brunel Quay,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,-12.79
434202,Brunel Quay,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,-4.53
434202,Brunel Quay,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,-12.83
434202,Brunel Quay,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,44.6
434202,Brunel Quay,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
434202,Brunel Quay,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.37
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.69
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-14.68
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.71
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-11.39
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,54.3
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.9
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
434202,Brunel Quay,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
434202,Brunel Quay,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,0.96
434202,Brunel Quay,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
434202,Brunel Quay,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
434202,Brunel Quay,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
434202,Brunel Quay,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,-14.64
434202,Brunel Quay,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,-13.07
434202,Brunel Quay,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,52.5
434202,Brunel Quay,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
434202,Brunel Quay,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.26
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-15.4
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-13.35
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,57.3
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.9
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
434202,Brunel Quay,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
434202,Brunel Quay,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,0.97
434202,Brunel Quay,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
434202,Brunel Quay,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
434202,Brunel Quay,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,-15.37
434202,Brunel Quay,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,-15.61
434202,Brunel Quay,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,59.0
434202,Brunel Quay,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
434202,Brunel Quay,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.15
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-10.94
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.91
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,42.0
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
434202,Brunel Quay,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
434202,Brunel Quay,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
434202,Brunel Quay,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
434202,Brunel Quay,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
434202,Brunel Quay,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
434202,Brunel Quay,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,-10.91
434202,Brunel Quay,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,-4.37
434202,Brunel Quay,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,-13.06
434202,Brunel Quay,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,45.7
434202,Brunel Quay,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
434202,Brunel Quay,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.6
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.03
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.04
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.61
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,34.3
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
434202,Brunel Quay,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,0.97
434202,Brunel Quay,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
434202,Brunel Quay,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
