Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
434202,Brunel Quay,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,-9.0
434202,Brunel Quay,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,-5.6
434202,Brunel Quay,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,-9.64
434202,Brunel Quay,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,33.3
434202,Brunel Quay,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,39.7
434202,Brunel Quay,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,41.5
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.82
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,10.0
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.69
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.48
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
434202,Brunel Quay,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
434202,Brunel Quay,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
434202,Brunel Quay,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,-6.66
434202,Brunel Quay,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,-5.46
434202,Brunel Quay,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,-7.29
434202,Brunel Quay,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,21.7
434202,Brunel Quay,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
434202,Brunel Quay,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.45
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.54
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.59
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.0
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
434202,Brunel Quay,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
434202,Brunel Quay,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
434202,Brunel Quay,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
434202,Brunel Quay,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
434202,Brunel Quay,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,-7.52
434202,Brunel Quay,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,-6.96
434202,Brunel Quay,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,-7.45
434202,Brunel Quay,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,18.1
434202,Brunel Quay,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,32.1
434202,Brunel Quay,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,32.8
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.94
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.61
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.2
434202,Brunel Quay,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
434202,Brunel Quay,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
434202,Brunel Quay,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
434202,Brunel Quay,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,-5.08
434202,Brunel Quay,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,-6.33
434202,Brunel Quay,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,-5.22
434202,Brunel Quay,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,18.0
434202,Brunel Quay,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,12.7
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
434202,Brunel Quay,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
434202,Brunel Quay,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
434202,Brunel Quay,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
434202,Brunel Quay,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.24
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.67
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,29.2
434202,Brunel Quay,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
434202,Brunel Quay,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
434202,Brunel Quay,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,-5.92
434202,Brunel Quay,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,17.7
434202,Brunel Quay,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.31
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.63
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
434202,Brunel Quay,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
434202,Brunel Quay,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
434202,Brunel Quay,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,-5.94
434202,Brunel Quay,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,18.3
434202,Brunel Quay,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.21
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.42
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.35
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,29.2
434202,Brunel Quay,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
434202,Brunel Quay,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
434202,Brunel Quay,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,-5.71
434202,Brunel Quay,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,-6.57
434202,Brunel Quay,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,18.5
434202,Brunel Quay,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,30.1
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.78
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,25.3
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
434202,Brunel Quay,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
434202,Brunel Quay,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,-6.76
434202,Brunel Quay,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,24.5
434202,Brunel Quay,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.68
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
434202,Brunel Quay,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
434202,Brunel Quay,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
434202,Brunel Quay,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
434202,Brunel Quay,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
434202,Brunel Quay,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
434202,Brunel Quay,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.35
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
434202,Brunel Quay,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
434202,Brunel Quay,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
434202,Brunel Quay,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,-6.19
434202,Brunel Quay,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,19.8
434202,Brunel Quay,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,28.9
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,2.4
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.46
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
434202,Brunel Quay,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
434202,Brunel Quay,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
434202,Brunel Quay,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
434202,Brunel Quay,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,-2.92
434202,Brunel Quay,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.47
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
434202,Brunel Quay,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
434202,Brunel Quay,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
434202,Brunel Quay,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
434202,Brunel Quay,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,-3.02
434202,Brunel Quay,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.68
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
434202,Brunel Quay,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
434202,Brunel Quay,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.81
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
434202,Brunel Quay,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
434202,Brunel Quay,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
434202,Brunel Quay,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,-3.23
434202,Brunel Quay,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,13.1
434202,Brunel Quay,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.64
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
434202,Brunel Quay,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
