Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.61
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
434202,Brunel Quay,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
434202,Brunel Quay,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
434202,Brunel Quay,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,-3.02
434202,Brunel Quay,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.5
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.52
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
434202,Brunel Quay,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
434202,Brunel Quay,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
434202,Brunel Quay,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
434202,Brunel Quay,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
434202,Brunel Quay,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,-4.48
434202,Brunel Quay,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,-2.75
434202,Brunel Quay,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,19.3
434202,Brunel Quay,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.02
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.59
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,28.6
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
434202,Brunel Quay,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
434202,Brunel Quay,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
434202,Brunel Quay,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,-6.0
434202,Brunel Quay,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,-2.83
434202,Brunel Quay,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,28.3
434202,Brunel Quay,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
434202,Brunel Quay,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.05
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.58
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
434202,Brunel Quay,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
434202,Brunel Quay,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,-6.03
434202,Brunel Quay,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,-2.87
434202,Brunel Quay,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,28.0
434202,Brunel Quay,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.7
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
434202,Brunel Quay,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
434202,Brunel Quay,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
434202,Brunel Quay,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
434202,Brunel Quay,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,-4.18
434202,Brunel Quay,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.77
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.02
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
434202,Brunel Quay,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
434202,Brunel Quay,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,17.1
434202,Brunel Quay,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.71
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
434202,Brunel Quay,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
434202,Brunel Quay,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
434202,Brunel Quay,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
434202,Brunel Quay,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,-3.8
434202,Brunel Quay,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.51
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
434202,Brunel Quay,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
434202,Brunel Quay,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
434202,Brunel Quay,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,-2.81
434202,Brunel Quay,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.38
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
434202,Brunel Quay,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
434202,Brunel Quay,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
434202,Brunel Quay,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,-2.77
434202,Brunel Quay,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.52
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
434202,Brunel Quay,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
434202,Brunel Quay,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,-2.86
434202,Brunel Quay,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.57
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
434202,Brunel Quay,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
434202,Brunel Quay,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
434202,Brunel Quay,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,-2.86
434202,Brunel Quay,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.6
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
434202,Brunel Quay,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
434202,Brunel Quay,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
434202,Brunel Quay,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,-4.81
434202,Brunel Quay,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.51
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.78
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
434202,Brunel Quay,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
434202,Brunel Quay,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
434202,Brunel Quay,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.77
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
434202,Brunel Quay,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
434202,Brunel Quay,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
434202,Brunel Quay,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
434202,Brunel Quay,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
434202,Brunel Quay,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
434202,Brunel Quay,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.89
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
434202,Brunel Quay,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
434202,Brunel Quay,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
