Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
434202,Brunel Quay,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.79
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
434202,Brunel Quay,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
434202,Brunel Quay,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
434202,Brunel Quay,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.6
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
434202,Brunel Quay,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
434202,Brunel Quay,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
434202,Brunel Quay,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.51
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
434202,Brunel Quay,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
434202,Brunel Quay,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
434202,Brunel Quay,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,-2.93
434202,Brunel Quay,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.68
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
434202,Brunel Quay,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
434202,Brunel Quay,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
434202,Brunel Quay,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,-3.05
434202,Brunel Quay,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.42
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
434202,Brunel Quay,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
434202,Brunel Quay,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,-2.81
434202,Brunel Quay,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.76
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
434202,Brunel Quay,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
434202,Brunel Quay,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
434202,Brunel Quay,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.94
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
434202,Brunel Quay,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
434202,Brunel Quay,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.84
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
434202,Brunel Quay,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,-4.82
434202,Brunel Quay,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.87
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.14
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
434202,Brunel Quay,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
434202,Brunel Quay,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
434202,Brunel Quay,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.97
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.23
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
434202,Brunel Quay,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
434202,Brunel Quay,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.11
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
434202,Brunel Quay,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
434202,Brunel Quay,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.94
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
434202,Brunel Quay,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
434202,Brunel Quay,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.76
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
434202,Brunel Quay,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
434202,Brunel Quay,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
434202,Brunel Quay,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,-4.18
434202,Brunel Quay,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
434202,Brunel Quay,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
434202,Brunel Quay,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
434202,Brunel Quay,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
434202,Brunel Quay,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
434202,Brunel Quay,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,12.5
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
