Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
434202,Brunel Quay,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
434202,Brunel Quay,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,-5.97
434202,Brunel Quay,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.89
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
434202,Brunel Quay,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
434202,Brunel Quay,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
434202,Brunel Quay,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
434202,Brunel Quay,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,-6.42
434202,Brunel Quay,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.23
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
434202,Brunel Quay,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
434202,Brunel Quay,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
434202,Brunel Quay,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
434202,Brunel Quay,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
434202,Brunel Quay,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
434202,Brunel Quay,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
434202,Brunel Quay,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,-4.48
434202,Brunel Quay,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.4
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
434202,Brunel Quay,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
434202,Brunel Quay,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
434202,Brunel Quay,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
434202,Brunel Quay,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,-6.13
434202,Brunel Quay,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.02
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
434202,Brunel Quay,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
434202,Brunel Quay,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
434202,Brunel Quay,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
434202,Brunel Quay,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,-4.84
434202,Brunel Quay,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.03
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.79
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
434202,Brunel Quay,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
434202,Brunel Quay,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
434202,Brunel Quay,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
434202,Brunel Quay,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,-5.42
434202,Brunel Quay,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,-5.62
434202,Brunel Quay,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.92
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.39
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
434202,Brunel Quay,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
434202,Brunel Quay,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
434202,Brunel Quay,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
434202,Brunel Quay,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,-6.27
434202,Brunel Quay,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.09
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.67
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
434202,Brunel Quay,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
434202,Brunel Quay,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
434202,Brunel Quay,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
434202,Brunel Quay,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,-6.76
434202,Brunel Quay,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.99
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.48
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.29
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
434202,Brunel Quay,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
434202,Brunel Quay,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
434202,Brunel Quay,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
434202,Brunel Quay,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,-5.47
434202,Brunel Quay,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.95
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.05
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.4
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
434202,Brunel Quay,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
434202,Brunel Quay,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
434202,Brunel Quay,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
434202,Brunel Quay,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
434202,Brunel Quay,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,-5.01
434202,Brunel Quay,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,-7.35
434202,Brunel Quay,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,-5.01
434202,Brunel Quay,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.91
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.54
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.39
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.75
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.2
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
434202,Brunel Quay,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
434202,Brunel Quay,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
434202,Brunel Quay,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
434202,Brunel Quay,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
434202,Brunel Quay,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,-5.35
434202,Brunel Quay,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,-7.67
434202,Brunel Quay,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,-5.75
434202,Brunel Quay,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.14
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.56
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.75
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
434202,Brunel Quay,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
434202,Brunel Quay,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
434202,Brunel Quay,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
434202,Brunel Quay,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
434202,Brunel Quay,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
434202,Brunel Quay,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,-5.52
434202,Brunel Quay,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,-6.77
434202,Brunel Quay,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.95
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.16
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.34
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.26
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,20.0
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
434202,Brunel Quay,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
434202,Brunel Quay,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
434202,Brunel Quay,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
434202,Brunel Quay,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
434202,Brunel Quay,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,-5.84
434202,Brunel Quay,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,-6.28
434202,Brunel Quay,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,-7.42
434202,Brunel Quay,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,20.6
434202,Brunel Quay,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.85
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.15
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,8.7
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.6
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.8
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.7
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,25.1
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
434202,Brunel Quay,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
434202,Brunel Quay,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
434202,Brunel Quay,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
434202,Brunel Quay,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
434202,Brunel Quay,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
434202,Brunel Quay,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,-6.55
434202,Brunel Quay,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,-6.65
434202,Brunel Quay,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,-9.85
434202,Brunel Quay,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,25.1
434202,Brunel Quay,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.65
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.2
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-10.41
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.83
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,34.2
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
434202,Brunel Quay,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
434202,Brunel Quay,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
434202,Brunel Quay,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
434202,Brunel Quay,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
434202,Brunel Quay,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
434202,Brunel Quay,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
434202,Brunel Quay,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,-10.37
434202,Brunel Quay,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,-6.26
434202,Brunel Quay,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,-9.03
434202,Brunel Quay,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,30.2
434202,Brunel Quay,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
434202,Brunel Quay,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.26
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.19
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.02
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,27.8
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
