Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
434202,Brunel Quay,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
434202,Brunel Quay,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
434202,Brunel Quay,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,-6.4
434202,Brunel Quay,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,-7.17
434202,Brunel Quay,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,-11.6
434202,Brunel Quay,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,38.4
434202,Brunel Quay,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,28.5
434202,Brunel Quay,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.12
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,7.0
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-7.07
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.76
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
434202,Brunel Quay,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
434202,Brunel Quay,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
434202,Brunel Quay,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,-5.47
434202,Brunel Quay,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,-7.52
434202,Brunel Quay,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,-6.89
434202,Brunel Quay,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,19.0
434202,Brunel Quay,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.41
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.35
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.66
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.87
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
434202,Brunel Quay,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
434202,Brunel Quay,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
434202,Brunel Quay,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,-7.32
434202,Brunel Quay,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,-7.12
434202,Brunel Quay,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,-8.28
434202,Brunel Quay,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,20.8
434202,Brunel Quay,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,31.3
434202,Brunel Quay,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,36.4
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.53
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-7.56
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-7.7
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
434202,Brunel Quay,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
434202,Brunel Quay,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
434202,Brunel Quay,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,-7.51
434202,Brunel Quay,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,-8.13
434202,Brunel Quay,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,-8.57
434202,Brunel Quay,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,19.9
434202,Brunel Quay,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,32.9
434202,Brunel Quay,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
434202,Brunel Quay,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.91
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.95
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.02
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.16
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
434202,Brunel Quay,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
434202,Brunel Quay,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,-5.93
434202,Brunel Quay,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,-5.59
434202,Brunel Quay,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,-8.06
434202,Brunel Quay,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,21.6
434202,Brunel Quay,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,34.6
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.29
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.3
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.13
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.36
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,26.2
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
434202,Brunel Quay,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
434202,Brunel Quay,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
434202,Brunel Quay,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,-8.27
434202,Brunel Quay,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,-7.66
434202,Brunel Quay,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,25.1
434202,Brunel Quay,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
434202,Brunel Quay,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.87
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.03
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-9.8
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,26.7
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
434202,Brunel Quay,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
434202,Brunel Quay,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
434202,Brunel Quay,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,-7.84
434202,Brunel Quay,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,-5.8
434202,Brunel Quay,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,-10.62
434202,Brunel Quay,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,27.5
434202,Brunel Quay,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,45.3
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-9.19
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.94
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.64
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
434202,Brunel Quay,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
434202,Brunel Quay,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
434202,Brunel Quay,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,-9.17
434202,Brunel Quay,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,-5.66
434202,Brunel Quay,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,-10.62
434202,Brunel Quay,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,29.1
434202,Brunel Quay,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
434202,Brunel Quay,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-10.19
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.34
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,31.9
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
434202,Brunel Quay,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
434202,Brunel Quay,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
434202,Brunel Quay,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,-10.17
434202,Brunel Quay,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,-5.67
434202,Brunel Quay,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,-7.96
434202,Brunel Quay,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,30.8
434202,Brunel Quay,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
434202,Brunel Quay,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.61
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-12.5
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.14
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,43.6
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.6
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
434202,Brunel Quay,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
434202,Brunel Quay,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
434202,Brunel Quay,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
434202,Brunel Quay,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
434202,Brunel Quay,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,-12.48
434202,Brunel Quay,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,-11.75
434202,Brunel Quay,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,44.4
434202,Brunel Quay,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
434202,Brunel Quay,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,50.3
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.18
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-14.02
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.81
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-8.79
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,52.9
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,64.3
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
434202,Brunel Quay,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
434202,Brunel Quay,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
434202,Brunel Quay,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
434202,Brunel Quay,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,-14.0
434202,Brunel Quay,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,-5.35
434202,Brunel Quay,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,-9.97
434202,Brunel Quay,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,51.8
434202,Brunel Quay,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
434202,Brunel Quay,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.2
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.43
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.19
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-7.14
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
434202,Brunel Quay,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
434202,Brunel Quay,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
434202,Brunel Quay,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
434202,Brunel Quay,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,-7.4
434202,Brunel Quay,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,-6.79
434202,Brunel Quay,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,-9.34
434202,Brunel Quay,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,22.9
434202,Brunel Quay,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,31.9
434202,Brunel Quay,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,40.1
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.09
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.75
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.46
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.25
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,25.4
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
434202,Brunel Quay,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
434202,Brunel Quay,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
434202,Brunel Quay,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
434202,Brunel Quay,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,-6.42
434202,Brunel Quay,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,-4.84
434202,Brunel Quay,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,-10.0
434202,Brunel Quay,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,29.2
434202,Brunel Quay,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
434202,Brunel Quay,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,19.0
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.01
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.4
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.65
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
434202,Brunel Quay,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
434202,Brunel Quay,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,-7.97
434202,Brunel Quay,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,-6.27
434202,Brunel Quay,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,-10.03
434202,Brunel Quay,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,24.5
434202,Brunel Quay,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
434202,Brunel Quay,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-3.08
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.32
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.22
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.72
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
434202,Brunel Quay,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
434202,Brunel Quay,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
434202,Brunel Quay,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,-5.29
434202,Brunel Quay,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,-9.81
434202,Brunel Quay,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,27.0
434202,Brunel Quay,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.72
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-7.04
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
434202,Brunel Quay,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
434202,Brunel Quay,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
434202,Brunel Quay,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
434202,Brunel Quay,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,-5.63
434202,Brunel Quay,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,-8.76
434202,Brunel Quay,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,20.2
434202,Brunel Quay,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,37.3
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.31
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,10.1
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.51
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.66
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.21
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
