Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
434202,Brunel Quay,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
434202,Brunel Quay,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
434202,Brunel Quay,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
434202,Brunel Quay,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,-6.4
434202,Brunel Quay,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,-11.51
434202,Brunel Quay,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,29.0
434202,Brunel Quay,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.61
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.96
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-7.96
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
434202,Brunel Quay,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
434202,Brunel Quay,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
434202,Brunel Quay,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
434202,Brunel Quay,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,-5.76
434202,Brunel Quay,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,-10.57
434202,Brunel Quay,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,25.4
434202,Brunel Quay,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,45.1
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.46
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.31
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.26
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
434202,Brunel Quay,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
434202,Brunel Quay,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
434202,Brunel Quay,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
434202,Brunel Quay,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
434202,Brunel Quay,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,-7.77
434202,Brunel Quay,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,-10.82
434202,Brunel Quay,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,26.1
434202,Brunel Quay,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
434202,Brunel Quay,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.51
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-4.67
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.37
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.04
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.37
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
434202,Brunel Quay,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
434202,Brunel Quay,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
434202,Brunel Quay,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
434202,Brunel Quay,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,-6.55
434202,Brunel Quay,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,-12.04
434202,Brunel Quay,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,30.1
434202,Brunel Quay,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.59
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.79
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
434202,Brunel Quay,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
434202,Brunel Quay,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
434202,Brunel Quay,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,-5.22
434202,Brunel Quay,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,-9.78
434202,Brunel Quay,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,21.9
434202,Brunel Quay,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.47
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.92
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
434202,Brunel Quay,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
434202,Brunel Quay,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,-5.43
434202,Brunel Quay,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,-9.24
434202,Brunel Quay,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,26.0
434202,Brunel Quay,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.6
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.3
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.7
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
434202,Brunel Quay,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
434202,Brunel Quay,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
434202,Brunel Quay,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
434202,Brunel Quay,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,-4.27
434202,Brunel Quay,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,-6.11
434202,Brunel Quay,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,-7.81
434202,Brunel Quay,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,26.9
434202,Brunel Quay,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.75
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.97
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
434202,Brunel Quay,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
434202,Brunel Quay,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
434202,Brunel Quay,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,-5.09
434202,Brunel Quay,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,-7.2
434202,Brunel Quay,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.88
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.53
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.35
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
434202,Brunel Quay,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
434202,Brunel Quay,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,-7.5
434202,Brunel Quay,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,-8.23
434202,Brunel Quay,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,25.8
434202,Brunel Quay,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
434202,Brunel Quay,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.02
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.66
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
434202,Brunel Quay,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
434202,Brunel Quay,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,-5.42
434202,Brunel Quay,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,-8.68
434202,Brunel Quay,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,24.5
434202,Brunel Quay,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.15
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.79
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
434202,Brunel Quay,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
434202,Brunel Quay,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
434202,Brunel Quay,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,-7.94
434202,Brunel Quay,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,23.5
434202,Brunel Quay,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,34.3
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.62
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
434202,Brunel Quay,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
434202,Brunel Quay,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
434202,Brunel Quay,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,-12.11
434202,Brunel Quay,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,38.0
434202,Brunel Quay,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.45
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.78
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.87
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,21.0
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
434202,Brunel Quay,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
434202,Brunel Quay,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
434202,Brunel Quay,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,-4.75
434202,Brunel Quay,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,-8.32
434202,Brunel Quay,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,25.0
434202,Brunel Quay,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.17
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.54
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
434202,Brunel Quay,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
434202,Brunel Quay,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
434202,Brunel Quay,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,-7.26
434202,Brunel Quay,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,20.7
434202,Brunel Quay,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,31.3
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.2
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.94
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
434202,Brunel Quay,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
434202,Brunel Quay,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
434202,Brunel Quay,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,-4.72
434202,Brunel Quay,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,-6.51
434202,Brunel Quay,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.09
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,7.4
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.56
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
434202,Brunel Quay,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
434202,Brunel Quay,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,-7.66
434202,Brunel Quay,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,20.2
434202,Brunel Quay,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.58
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.14
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
