Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
434202,Brunel Quay,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
434202,Brunel Quay,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
434202,Brunel Quay,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
434202,Brunel Quay,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,-6.91
434202,Brunel Quay,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,-7.87
434202,Brunel Quay,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,19.7
434202,Brunel Quay,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
434202,Brunel Quay,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.18
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.7
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
434202,Brunel Quay,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
434202,Brunel Quay,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,-5.63
434202,Brunel Quay,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.3
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.94
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
434202,Brunel Quay,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
434202,Brunel Quay,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
434202,Brunel Quay,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
434202,Brunel Quay,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,-4.29
434202,Brunel Quay,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,-7.34
434202,Brunel Quay,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,-8.35
434202,Brunel Quay,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,23.7
434202,Brunel Quay,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.6
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.59
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.3
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,9.5
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.72
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-10.5
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,35.8
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
434202,Brunel Quay,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
434202,Brunel Quay,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
434202,Brunel Quay,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
434202,Brunel Quay,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
434202,Brunel Quay,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,-7.32
434202,Brunel Quay,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,-11.8
434202,Brunel Quay,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,39.9
434202,Brunel Quay,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
434202,Brunel Quay,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.94
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.13
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,28.1
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
434202,Brunel Quay,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
434202,Brunel Quay,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
434202,Brunel Quay,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,-6.91
434202,Brunel Quay,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,-5.61
434202,Brunel Quay,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,-6.73
434202,Brunel Quay,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,28.3
434202,Brunel Quay,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,29.5
434202,Brunel Quay,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.06
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.81
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,27.0
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
434202,Brunel Quay,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
434202,Brunel Quay,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
434202,Brunel Quay,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,-7.04
434202,Brunel Quay,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,-5.98
434202,Brunel Quay,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,26.7
434202,Brunel Quay,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
434202,Brunel Quay,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.11
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.99
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
434202,Brunel Quay,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
434202,Brunel Quay,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
434202,Brunel Quay,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,-6.53
434202,Brunel Quay,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,21.0
434202,Brunel Quay,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,28.9
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.94
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.81
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,23.7
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
434202,Brunel Quay,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
434202,Brunel Quay,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
434202,Brunel Quay,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,-2.91
434202,Brunel Quay,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,-9.56
434202,Brunel Quay,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,27.5
434202,Brunel Quay,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.2
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-8.76
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
434202,Brunel Quay,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
434202,Brunel Quay,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
434202,Brunel Quay,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
434202,Brunel Quay,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,-6.65
434202,Brunel Quay,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,-9.45
434202,Brunel Quay,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,23.0
434202,Brunel Quay,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.13
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.99
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,29.2
434202,Brunel Quay,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
434202,Brunel Quay,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
434202,Brunel Quay,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
434202,Brunel Quay,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,-5.72
434202,Brunel Quay,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,-7.64
434202,Brunel Quay,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,19.9
434202,Brunel Quay,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,32.9
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.01
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.76
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,33.8
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
434202,Brunel Quay,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
434202,Brunel Quay,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
434202,Brunel Quay,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,-7.73
434202,Brunel Quay,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,-5.41
434202,Brunel Quay,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,32.8
434202,Brunel Quay,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
434202,Brunel Quay,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-7.5
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.13
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
434202,Brunel Quay,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
434202,Brunel Quay,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
434202,Brunel Quay,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
434202,Brunel Quay,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,-8.09
434202,Brunel Quay,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,-7.03
434202,Brunel Quay,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,19.7
434202,Brunel Quay,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
434202,Brunel Quay,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.82
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.85
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
434202,Brunel Quay,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
434202,Brunel Quay,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
434202,Brunel Quay,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,-5.15
434202,Brunel Quay,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,-6.49
434202,Brunel Quay,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.23
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.95
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
434202,Brunel Quay,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
434202,Brunel Quay,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
434202,Brunel Quay,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,-6.42
434202,Brunel Quay,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,18.5
434202,Brunel Quay,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,27.9
434202,Brunel Quay,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.18
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-7.53
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
434202,Brunel Quay,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
434202,Brunel Quay,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
434202,Brunel Quay,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,-8.03
434202,Brunel Quay,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,-4.57
434202,Brunel Quay,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,21.0
434202,Brunel Quay,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.36
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.7
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
434202,Brunel Quay,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
434202,Brunel Quay,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
434202,Brunel Quay,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,-6.09
434202,Brunel Quay,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,-6.05
434202,Brunel Quay,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.73
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.52
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.08
