Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
434202,Brunel Quay,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
434202,Brunel Quay,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,-3.18
434202,Brunel Quay,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,-5.86
434202,Brunel Quay,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,-7.82
434202,Brunel Quay,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,23.8
434202,Brunel Quay,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,34.8
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.18
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
434202,Brunel Quay,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
434202,Brunel Quay,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
434202,Brunel Quay,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,-5.87
434202,Brunel Quay,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,19.3
434202,Brunel Quay,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.06
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.77
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.95
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
434202,Brunel Quay,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
434202,Brunel Quay,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,-5.74
434202,Brunel Quay,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,-4.85
434202,Brunel Quay,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,-6.01
434202,Brunel Quay,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.33
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.63
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.69
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
434202,Brunel Quay,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
434202,Brunel Quay,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,-4.92
434202,Brunel Quay,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,-8.02
434202,Brunel Quay,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,23.8
434202,Brunel Quay,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.32
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.17
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.57
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,21.9
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
434202,Brunel Quay,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
434202,Brunel Quay,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,-4.29
434202,Brunel Quay,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,-4.52
434202,Brunel Quay,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,-7.08
434202,Brunel Quay,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,24.1
434202,Brunel Quay,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,31.5
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.18
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.5
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.57
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,28.5
434202,Brunel Quay,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
434202,Brunel Quay,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
434202,Brunel Quay,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
434202,Brunel Quay,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,-4.93
434202,Brunel Quay,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,28.5
434202,Brunel Quay,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
434202,Brunel Quay,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
434202,Brunel Quay,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
434202,Brunel Quay,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,-4.17
434202,Brunel Quay,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,-6.64
434202,Brunel Quay,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,23.4
434202,Brunel Quay,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.98
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,28.5
434202,Brunel Quay,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
434202,Brunel Quay,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
434202,Brunel Quay,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
434202,Brunel Quay,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.29
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,28.4
434202,Brunel Quay,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
434202,Brunel Quay,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
434202,Brunel Quay,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
434202,Brunel Quay,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,-5.42
434202,Brunel Quay,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.1
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,6.7
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.73
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.93
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,28.4
434202,Brunel Quay,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
434202,Brunel Quay,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
434202,Brunel Quay,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,-5.22
434202,Brunel Quay,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,-8.03
434202,Brunel Quay,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,24.9
434202,Brunel Quay,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.08
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.97
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.12
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,28.3
434202,Brunel Quay,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
434202,Brunel Quay,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
434202,Brunel Quay,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
434202,Brunel Quay,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,-4.94
434202,Brunel Quay,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,-6.44
434202,Brunel Quay,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,-5.18
434202,Brunel Quay,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.57
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.37
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,18.9
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,28.3
434202,Brunel Quay,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
434202,Brunel Quay,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
434202,Brunel Quay,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,-5.34
434202,Brunel Quay,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,-6.81
434202,Brunel Quay,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,20.8
434202,Brunel Quay,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.05
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.85
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,28.3
434202,Brunel Quay,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
434202,Brunel Quay,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
434202,Brunel Quay,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
434202,Brunel Quay,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,-7.03
434202,Brunel Quay,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,-6.59
434202,Brunel Quay,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,22.0
434202,Brunel Quay,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
434202,Brunel Quay,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.19
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.83
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.9
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,28.2
434202,Brunel Quay,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
434202,Brunel Quay,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
434202,Brunel Quay,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
434202,Brunel Quay,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,-5.8
434202,Brunel Quay,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,-5.09
434202,Brunel Quay,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,-4.74
434202,Brunel Quay,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.05
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.61
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.54
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,28.1
434202,Brunel Quay,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
434202,Brunel Quay,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
434202,Brunel Quay,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
434202,Brunel Quay,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,-5.58
434202,Brunel Quay,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,-4.8
434202,Brunel Quay,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,-5.48
434202,Brunel Quay,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.2
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.02
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.8
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,28.1
434202,Brunel Quay,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
434202,Brunel Quay,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
434202,Brunel Quay,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
434202,Brunel Quay,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,-6.38
434202,Brunel Quay,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,-8.01
434202,Brunel Quay,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,23.2
434202,Brunel Quay,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,28.0
434202,Brunel Quay,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.36
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.7
