Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.74
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,28.1
434202,Brunel Quay,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
434202,Brunel Quay,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
434202,Brunel Quay,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
434202,Brunel Quay,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,-5.67
434202,Brunel Quay,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,-4.2
434202,Brunel Quay,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,-7.1
434202,Brunel Quay,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,20.7
434202,Brunel Quay,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,31.1
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.91
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.17
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.38
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,28.0
434202,Brunel Quay,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
434202,Brunel Quay,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
434202,Brunel Quay,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
434202,Brunel Quay,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,-7.29
434202,Brunel Quay,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,20.0
434202,Brunel Quay,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,32.2
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,-3.08
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.15
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.67
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,28.0
434202,Brunel Quay,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
434202,Brunel Quay,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
434202,Brunel Quay,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
434202,Brunel Quay,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,-7.75
434202,Brunel Quay,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,19.9
434202,Brunel Quay,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,17.7
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.81
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,11.1
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,28.0
434202,Brunel Quay,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
434202,Brunel Quay,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
434202,Brunel Quay,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
434202,Brunel Quay,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,-2.77
434202,Brunel Quay,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,-8.42
434202,Brunel Quay,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,23.0
434202,Brunel Quay,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.41
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,28.0
434202,Brunel Quay,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
434202,Brunel Quay,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
434202,Brunel Quay,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
434202,Brunel Quay,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,-6.17
434202,Brunel Quay,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,19.0
434202,Brunel Quay,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.17
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.8
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.81
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.81
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,27.9
434202,Brunel Quay,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
434202,Brunel Quay,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
434202,Brunel Quay,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
434202,Brunel Quay,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
434202,Brunel Quay,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,-2.77
434202,Brunel Quay,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,-2.99
434202,Brunel Quay,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.2
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.62
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.99
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.18
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,27.9
434202,Brunel Quay,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
434202,Brunel Quay,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
434202,Brunel Quay,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
434202,Brunel Quay,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,-2.59
434202,Brunel Quay,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,-4.64
434202,Brunel Quay,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.89
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.8
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,28.0
434202,Brunel Quay,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
434202,Brunel Quay,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
434202,Brunel Quay,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
434202,Brunel Quay,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,-2.86
434202,Brunel Quay,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.59
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,28.0
434202,Brunel Quay,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
434202,Brunel Quay,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
434202,Brunel Quay,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
434202,Brunel Quay,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,-2.56
434202,Brunel Quay,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,-4.21
434202,Brunel Quay,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.39
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.5
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.63
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,28.0
434202,Brunel Quay,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
434202,Brunel Quay,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
434202,Brunel Quay,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,-2.36
434202,Brunel Quay,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,-3.06
434202,Brunel Quay,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,-4.98
434202,Brunel Quay,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.04
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.5
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.5
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,28.0
434202,Brunel Quay,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
434202,Brunel Quay,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
434202,Brunel Quay,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
434202,Brunel Quay,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,-2.47
434202,Brunel Quay,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,-4.51
434202,Brunel Quay,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,5.0
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.25
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.99
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
434202,Brunel Quay,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,28.1
434202,Brunel Quay,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
434202,Brunel Quay,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
434202,Brunel Quay,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
434202,Brunel Quay,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,-2.97
434202,Brunel Quay,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,-5.39
434202,Brunel Quay,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.41
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.6
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.39
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.33
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-2.85
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
434202,Brunel Quay,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,28.1
434202,Brunel Quay,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
434202,Brunel Quay,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
434202,Brunel Quay,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
434202,Brunel Quay,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,-2.35
434202,Brunel Quay,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,-3.14
434202,Brunel Quay,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,11.4
434202,Brunel Quay,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,10.7
434202,Brunel Quay,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.59
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.4
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.06
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
434202,Brunel Quay,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,28.2
434202,Brunel Quay,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
434202,Brunel Quay,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
434202,Brunel Quay,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
434202,Brunel Quay,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,-2.56
434202,Brunel Quay,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,-3.07
434202,Brunel Quay,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,11.5
434202,Brunel Quay,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.44
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.42
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
434202,Brunel Quay,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,28.2
434202,Brunel Quay,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
434202,Brunel Quay,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
434202,Brunel Quay,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
434202,Brunel Quay,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,-2.42
434202,Brunel Quay,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,-2.82
434202,Brunel Quay,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,11.4
434202,Brunel Quay,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,11.0
434202,Brunel Quay,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.63
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.53
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
434202,Brunel Quay,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,28.2
434202,Brunel Quay,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
434202,Brunel Quay,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
434202,Brunel Quay,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
434202,Brunel Quay,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,-2.61
434202,Brunel Quay,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,-2.86
434202,Brunel Quay,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,11.8
434202,Brunel Quay,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.19
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.2
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.6
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
