Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.39
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.5
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-2.94
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,9.6
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
434202,Brunel Quay,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,28.2
434202,Brunel Quay,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
434202,Brunel Quay,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
434202,Brunel Quay,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,-2.37
434202,Brunel Quay,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,-2.69
434202,Brunel Quay,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,-3.14
434202,Brunel Quay,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,11.1
434202,Brunel Quay,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.18
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.6
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.77
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.61
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,28.3
434202,Brunel Quay,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
434202,Brunel Quay,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
434202,Brunel Quay,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,-2.75
434202,Brunel Quay,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,-2.79
434202,Brunel Quay,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.22
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.52
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
434202,Brunel Quay,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,28.3
434202,Brunel Quay,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
434202,Brunel Quay,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
434202,Brunel Quay,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,-2.75
434202,Brunel Quay,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,12.1
434202,Brunel Quay,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.39
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,28.3
434202,Brunel Quay,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
434202,Brunel Quay,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
434202,Brunel Quay,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,-2.63
434202,Brunel Quay,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.23
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,2.4
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.6
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.48
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
434202,Brunel Quay,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,28.4
434202,Brunel Quay,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
434202,Brunel Quay,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
434202,Brunel Quay,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
434202,Brunel Quay,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,-2.72
434202,Brunel Quay,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,-4.02
434202,Brunel Quay,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,12.1
434202,Brunel Quay,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.58
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,28.4
434202,Brunel Quay,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
434202,Brunel Quay,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
434202,Brunel Quay,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,-2.83
434202,Brunel Quay,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.62
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,28.4
434202,Brunel Quay,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
434202,Brunel Quay,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
434202,Brunel Quay,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
434202,Brunel Quay,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
434202,Brunel Quay,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,-2.92
434202,Brunel Quay,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.47
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
434202,Brunel Quay,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,28.4
434202,Brunel Quay,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
434202,Brunel Quay,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
434202,Brunel Quay,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
434202,Brunel Quay,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
434202,Brunel Quay,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,-2.83
434202,Brunel Quay,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.23
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.68
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,28.4
434202,Brunel Quay,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
434202,Brunel Quay,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
434202,Brunel Quay,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
434202,Brunel Quay,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.97
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,28.5
434202,Brunel Quay,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
434202,Brunel Quay,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
434202,Brunel Quay,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
434202,Brunel Quay,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
434202,Brunel Quay,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,-3.23
434202,Brunel Quay,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,2.3
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.06
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,28.5
434202,Brunel Quay,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
434202,Brunel Quay,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
434202,Brunel Quay,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
434202,Brunel Quay,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.75
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,28.5
434202,Brunel Quay,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
434202,Brunel Quay,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
434202,Brunel Quay,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
434202,Brunel Quay,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.8
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
434202,Brunel Quay,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
434202,Brunel Quay,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
434202,Brunel Quay,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
434202,Brunel Quay,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.22
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.8
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
434202,Brunel Quay,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
434202,Brunel Quay,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
434202,Brunel Quay,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
434202,Brunel Quay,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.61
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.18
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
434202,Brunel Quay,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
434202,Brunel Quay,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
434202,Brunel Quay,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,-2.83
434202,Brunel Quay,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.57
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.08
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
434202,Brunel Quay,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
434202,Brunel Quay,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
434202,Brunel Quay,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
434202,Brunel Quay,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,-2.89
434202,Brunel Quay,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
