Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.78
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
434202,Brunel Quay,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
434202,Brunel Quay,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
434202,Brunel Quay,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
434202,Brunel Quay,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.92
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
434202,Brunel Quay,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
434202,Brunel Quay,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
434202,Brunel Quay,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,2.4
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.68
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
434202,Brunel Quay,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
434202,Brunel Quay,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
434202,Brunel Quay,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
434202,Brunel Quay,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.66
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
434202,Brunel Quay,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
434202,Brunel Quay,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
434202,Brunel Quay,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
434202,Brunel Quay,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,-4.13
434202,Brunel Quay,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.17
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.75
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,12.7
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
434202,Brunel Quay,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
434202,Brunel Quay,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
434202,Brunel Quay,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
434202,Brunel Quay,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,-2.92
434202,Brunel Quay,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.22
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.72
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
434202,Brunel Quay,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
434202,Brunel Quay,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
434202,Brunel Quay,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,-2.94
434202,Brunel Quay,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.6
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
434202,Brunel Quay,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
434202,Brunel Quay,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
434202,Brunel Quay,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
434202,Brunel Quay,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,-2.84
434202,Brunel Quay,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.79
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
434202,Brunel Quay,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
434202,Brunel Quay,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
434202,Brunel Quay,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
434202,Brunel Quay,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
434202,Brunel Quay,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
434202,Brunel Quay,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
434202,Brunel Quay,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.19
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.79
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
434202,Brunel Quay,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
434202,Brunel Quay,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
434202,Brunel Quay,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,-4.82
434202,Brunel Quay,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,18.1
434202,Brunel Quay,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.75
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.62
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
434202,Brunel Quay,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
434202,Brunel Quay,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
434202,Brunel Quay,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
434202,Brunel Quay,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
434202,Brunel Quay,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,-6.01
434202,Brunel Quay,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,19.8
434202,Brunel Quay,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.73
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
434202,Brunel Quay,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
434202,Brunel Quay,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
434202,Brunel Quay,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
434202,Brunel Quay,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.88
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
434202,Brunel Quay,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
434202,Brunel Quay,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
434202,Brunel Quay,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,-4.47
434202,Brunel Quay,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.86
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
434202,Brunel Quay,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
434202,Brunel Quay,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
434202,Brunel Quay,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
434202,Brunel Quay,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,-3.18
434202,Brunel Quay,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,-3.17
434202,Brunel Quay,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.74
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
434202,Brunel Quay,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
434202,Brunel Quay,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
434202,Brunel Quay,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
434202,Brunel Quay,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
434202,Brunel Quay,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.29
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
434202,Brunel Quay,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
434202,Brunel Quay,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
434202,Brunel Quay,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,-5.71
434202,Brunel Quay,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
