Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.87
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
434202,Brunel Quay,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
434202,Brunel Quay,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
434202,Brunel Quay,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
434202,Brunel Quay,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,-6.22
434202,Brunel Quay,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,18.3
434202,Brunel Quay,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.9
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
434202,Brunel Quay,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
434202,Brunel Quay,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
434202,Brunel Quay,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
434202,Brunel Quay,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,-4.3
434202,Brunel Quay,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,-5.27
434202,Brunel Quay,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.21
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
434202,Brunel Quay,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
434202,Brunel Quay,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
434202,Brunel Quay,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
434202,Brunel Quay,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,-4.35
434202,Brunel Quay,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.01
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.18
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,31.7
434202,Brunel Quay,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
434202,Brunel Quay,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
434202,Brunel Quay,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
434202,Brunel Quay,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
434202,Brunel Quay,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,-5.99
434202,Brunel Quay,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,-4.92
434202,Brunel Quay,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,18.1
434202,Brunel Quay,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.61
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,31.7
434202,Brunel Quay,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
434202,Brunel Quay,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
434202,Brunel Quay,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
434202,Brunel Quay,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,-5.58
434202,Brunel Quay,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,-4.79
434202,Brunel Quay,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,-4.51
434202,Brunel Quay,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.13
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.01
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
434202,Brunel Quay,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
434202,Brunel Quay,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
434202,Brunel Quay,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
434202,Brunel Quay,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,-4.73
434202,Brunel Quay,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,-5.54
434202,Brunel Quay,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.86
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.34
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.37
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
434202,Brunel Quay,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
434202,Brunel Quay,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
434202,Brunel Quay,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,17.5
434202,Brunel Quay,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.95
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.54
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
434202,Brunel Quay,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
434202,Brunel Quay,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
434202,Brunel Quay,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
434202,Brunel Quay,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,-4.52
434202,Brunel Quay,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,-4.82
434202,Brunel Quay,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,-4.3
434202,Brunel Quay,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.08
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,4.9
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.57
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
434202,Brunel Quay,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
434202,Brunel Quay,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
434202,Brunel Quay,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
434202,Brunel Quay,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,-4.54
434202,Brunel Quay,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,-4.77
434202,Brunel Quay,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.1
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.29
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.93
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
434202,Brunel Quay,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
434202,Brunel Quay,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
434202,Brunel Quay,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
434202,Brunel Quay,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,-4.27
434202,Brunel Quay,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.2
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.17
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.01
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
434202,Brunel Quay,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
434202,Brunel Quay,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
434202,Brunel Quay,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,-5.37
434202,Brunel Quay,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,-7.47
434202,Brunel Quay,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,20.3
434202,Brunel Quay,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,32.1
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.06
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.94
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.03
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.34
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.77
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
434202,Brunel Quay,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
434202,Brunel Quay,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
434202,Brunel Quay,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,-6.0
434202,Brunel Quay,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,-5.39
434202,Brunel Quay,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,-6.71
434202,Brunel Quay,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,20.6
434202,Brunel Quay,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.5
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.65
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.48
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.79
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,19.6
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
434202,Brunel Quay,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
434202,Brunel Quay,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
434202,Brunel Quay,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
434202,Brunel Quay,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,-5.62
434202,Brunel Quay,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,-5.98
434202,Brunel Quay,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,-5.44
434202,Brunel Quay,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.27
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.89
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.58
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
434202,Brunel Quay,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
434202,Brunel Quay,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
434202,Brunel Quay,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,-6.79
434202,Brunel Quay,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,-6.18
434202,Brunel Quay,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,17.7
434202,Brunel Quay,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.06
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.75
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-7.43
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.53
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
434202,Brunel Quay,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
434202,Brunel Quay,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
434202,Brunel Quay,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
434202,Brunel Quay,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,-5.72
434202,Brunel Quay,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,-8.49
434202,Brunel Quay,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,-6.05
434202,Brunel Quay,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,18.0
434202,Brunel Quay,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
434202,Brunel Quay,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.33
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,4.9
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.34
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-7.63
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.81
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
434202,Brunel Quay,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
434202,Brunel Quay,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
434202,Brunel Quay,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,-5.3
434202,Brunel Quay,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,-8.96
434202,Brunel Quay,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,-6.35
434202,Brunel Quay,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,19.0
434202,Brunel Quay,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
434202,Brunel Quay,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,27.7
434202,Brunel Quay,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.99
434202,Brunel Quay,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
434202,Brunel Quay,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
434202,Brunel Quay,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
