Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.53
434202,Brunel Quay,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.03
434202,Brunel Quay,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.62
434202,Brunel Quay,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,26.6
434202,Brunel Quay,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
434202,Brunel Quay,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
434202,Brunel Quay,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,32.2
434202,Brunel Quay,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
434202,Brunel Quay,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
434202,Brunel Quay,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
434202,Brunel Quay,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,-8.49
434202,Brunel Quay,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,-7.08
434202,Brunel Quay,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,-9.65
434202,Brunel Quay,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,24.8
434202,Brunel Quay,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,36.7
434202,Brunel Quay,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.05
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.92
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.36
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.08
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-12.29
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,31.9
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
434202,Brunel Quay,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
434202,Brunel Quay,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
434202,Brunel Quay,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,-7.3
434202,Brunel Quay,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,-9.13
434202,Brunel Quay,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,-13.22
434202,Brunel Quay,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,31.1
434202,Brunel Quay,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
434202,Brunel Quay,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
434202,Brunel Quay,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.84
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.65
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-8.0
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
434202,Brunel Quay,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
434202,Brunel Quay,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
434202,Brunel Quay,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,-8.61
434202,Brunel Quay,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,-5.95
434202,Brunel Quay,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,-8.69
434202,Brunel Quay,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,24.6
434202,Brunel Quay,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,36.2
434202,Brunel Quay,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.64
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.23
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.82
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.69
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.94
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,23.0
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
434202,Brunel Quay,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
434202,Brunel Quay,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
434202,Brunel Quay,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
434202,Brunel Quay,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,-6.77
434202,Brunel Quay,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,-7.33
434202,Brunel Quay,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,-11.17
434202,Brunel Quay,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,27.3
434202,Brunel Quay,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,31.7
434202,Brunel Quay,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.38
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.75
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-10.27
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,30.6
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
434202,Brunel Quay,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
434202,Brunel Quay,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
434202,Brunel Quay,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
434202,Brunel Quay,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,-5.69
434202,Brunel Quay,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,-6.36
434202,Brunel Quay,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,-13.6
434202,Brunel Quay,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,38.1
434202,Brunel Quay,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.81
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.85
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.51
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-11.81
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,34.7
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
434202,Brunel Quay,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
434202,Brunel Quay,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
434202,Brunel Quay,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
434202,Brunel Quay,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,-6.93
434202,Brunel Quay,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,-14.66
434202,Brunel Quay,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,45.0
434202,Brunel Quay,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,62.3
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.81
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.93
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-14.85
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,44.3
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
434202,Brunel Quay,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
434202,Brunel Quay,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
434202,Brunel Quay,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
434202,Brunel Quay,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,-5.19
434202,Brunel Quay,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,-7.74
434202,Brunel Quay,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,-18.72
434202,Brunel Quay,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,56.7
434202,Brunel Quay,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,33.3
434202,Brunel Quay,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.16
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.23
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-7.18
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-14.99
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,42.7
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
434202,Brunel Quay,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
434202,Brunel Quay,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
434202,Brunel Quay,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,-5.19
434202,Brunel Quay,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,-8.34
434202,Brunel Quay,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,-18.39
434202,Brunel Quay,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,54.8
434202,Brunel Quay,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.99
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-12.93
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,32.9
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
434202,Brunel Quay,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
434202,Brunel Quay,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
434202,Brunel Quay,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
434202,Brunel Quay,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
434202,Brunel Quay,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,-4.85
434202,Brunel Quay,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,-7.59
434202,Brunel Quay,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,-13.7
434202,Brunel Quay,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,36.6
434202,Brunel Quay,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,32.1
434202,Brunel Quay,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.76
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.35
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,33.6
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
434202,Brunel Quay,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
434202,Brunel Quay,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
434202,Brunel Quay,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
434202,Brunel Quay,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,-5.74
434202,Brunel Quay,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,-4.02
434202,Brunel Quay,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,-11.18
434202,Brunel Quay,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,36.6
434202,Brunel Quay,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.4
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.62
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.38
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,22.7
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
434202,Brunel Quay,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
434202,Brunel Quay,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
434202,Brunel Quay,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,-5.59
434202,Brunel Quay,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,-8.77
434202,Brunel Quay,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,26.4
434202,Brunel Quay,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,37.8
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.32
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.47
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.63
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,31.5
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
434202,Brunel Quay,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
434202,Brunel Quay,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
434202,Brunel Quay,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
434202,Brunel Quay,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,-6.45
434202,Brunel Quay,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,-11.95
434202,Brunel Quay,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,38.6
434202,Brunel Quay,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
434202,Brunel Quay,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,50.9
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.28
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.63
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.97
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.14
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,23.7
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
434202,Brunel Quay,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
434202,Brunel Quay,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
434202,Brunel Quay,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
434202,Brunel Quay,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,-4.61
434202,Brunel Quay,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,-8.42
434202,Brunel Quay,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,28.0
434202,Brunel Quay,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,36.5
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.5
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.69
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
434202,Brunel Quay,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
434202,Brunel Quay,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
434202,Brunel Quay,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
434202,Brunel Quay,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,-5.04
434202,Brunel Quay,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,-5.32
434202,Brunel Quay,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,-8.52
434202,Brunel Quay,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,28.2
434202,Brunel Quay,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,38.1
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.77
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.43
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.93
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
434202,Brunel Quay,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
434202,Brunel Quay,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,-5.75
434202,Brunel Quay,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,-6.52
434202,Brunel Quay,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,19.3
434202,Brunel Quay,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.7
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.93
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
434202,Brunel Quay,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
434202,Brunel Quay,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
434202,Brunel Quay,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,-4.67
434202,Brunel Quay,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,-4.29
434202,Brunel Quay,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,-6.49
434202,Brunel Quay,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,19.5
434202,Brunel Quay,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,3.7
