Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.9
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.32
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
434202,Brunel Quay,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
434202,Brunel Quay,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
434202,Brunel Quay,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
434202,Brunel Quay,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,-7.85
434202,Brunel Quay,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,22.8
434202,Brunel Quay,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.46
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.02
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
434202,Brunel Quay,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
434202,Brunel Quay,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
434202,Brunel Quay,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
434202,Brunel Quay,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
434202,Brunel Quay,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,-8.73
434202,Brunel Quay,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,27.6
434202,Brunel Quay,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.22
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.82
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.43
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.65
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.55
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
434202,Brunel Quay,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
434202,Brunel Quay,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
434202,Brunel Quay,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,-5.39
434202,Brunel Quay,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,-7.37
434202,Brunel Quay,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,21.1
434202,Brunel Quay,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,32.3
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.54
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.81
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.59
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,35.6
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
434202,Brunel Quay,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
434202,Brunel Quay,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
434202,Brunel Quay,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
434202,Brunel Quay,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
434202,Brunel Quay,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,-8.79
434202,Brunel Quay,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,-9.13
434202,Brunel Quay,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,36.4
434202,Brunel Quay,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
434202,Brunel Quay,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.93
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-9.2
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-8.93
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,37.0
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
434202,Brunel Quay,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,31.7
434202,Brunel Quay,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
434202,Brunel Quay,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
434202,Brunel Quay,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,-9.18
434202,Brunel Quay,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,-4.53
434202,Brunel Quay,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,-10.87
434202,Brunel Quay,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,39.9
434202,Brunel Quay,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
434202,Brunel Quay,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.4
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.75
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-12.37
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,41.9
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
434202,Brunel Quay,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
434202,Brunel Quay,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
434202,Brunel Quay,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
434202,Brunel Quay,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,-8.72
434202,Brunel Quay,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,-14.77
434202,Brunel Quay,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,47.9
434202,Brunel Quay,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
434202,Brunel Quay,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.63
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-12.13
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,41.1
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
434202,Brunel Quay,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
434202,Brunel Quay,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
434202,Brunel Quay,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
434202,Brunel Quay,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
434202,Brunel Quay,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,-8.6
434202,Brunel Quay,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,-15.96
434202,Brunel Quay,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,50.4
434202,Brunel Quay,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
434202,Brunel Quay,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.12
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.06
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.13
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,37.9
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
434202,Brunel Quay,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
434202,Brunel Quay,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
434202,Brunel Quay,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
434202,Brunel Quay,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
434202,Brunel Quay,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,-9.04
434202,Brunel Quay,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,-11.25
434202,Brunel Quay,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,40.2
434202,Brunel Quay,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
434202,Brunel Quay,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.85
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-12.22
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-12.23
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,51.2
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
434202,Brunel Quay,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
434202,Brunel Quay,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
434202,Brunel Quay,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
434202,Brunel Quay,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,-12.2
434202,Brunel Quay,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,-13.08
434202,Brunel Quay,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,50.6
434202,Brunel Quay,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
434202,Brunel Quay,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-9.34
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-8.04
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-10.37
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,39.5
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
434202,Brunel Quay,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
434202,Brunel Quay,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
434202,Brunel Quay,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
434202,Brunel Quay,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
434202,Brunel Quay,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,-9.32
434202,Brunel Quay,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,-8.37
434202,Brunel Quay,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,-11.08
434202,Brunel Quay,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,40.8
434202,Brunel Quay,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
434202,Brunel Quay,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
434202,Brunel Quay,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.72
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.23
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-10.05
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,31.9
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
434202,Brunel Quay,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
434202,Brunel Quay,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
434202,Brunel Quay,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,-7.21
434202,Brunel Quay,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,-11.77
434202,Brunel Quay,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,37.2
434202,Brunel Quay,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
434202,Brunel Quay,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-10.4
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.29
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,40.6
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
434202,Brunel Quay,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
434202,Brunel Quay,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
434202,Brunel Quay,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
434202,Brunel Quay,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,-10.38
434202,Brunel Quay,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,-11.09
434202,Brunel Quay,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,41.8
434202,Brunel Quay,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
434202,Brunel Quay,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.51
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.82
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,37.2
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
434202,Brunel Quay,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
434202,Brunel Quay,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
434202,Brunel Quay,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
434202,Brunel Quay,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,-9.49
434202,Brunel Quay,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,-10.71
434202,Brunel Quay,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,38.1
434202,Brunel Quay,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,41.1
434202,Brunel Quay,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.21
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.12
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-10.04
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,37.0
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
434202,Brunel Quay,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
434202,Brunel Quay,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
434202,Brunel Quay,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
434202,Brunel Quay,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,-9.1
434202,Brunel Quay,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,-4.02
434202,Brunel Quay,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,-11.25
434202,Brunel Quay,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,39.4
434202,Brunel Quay,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
434202,Brunel Quay,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.7
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-10.58
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,41.4
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
434202,Brunel Quay,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
434202,Brunel Quay,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
434202,Brunel Quay,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,-9.68
434202,Brunel Quay,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,-11.22
434202,Brunel Quay,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,42.8
434202,Brunel Quay,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
434202,Brunel Quay,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.6
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-10.64
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.27
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,40.9
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
434202,Brunel Quay,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
434202,Brunel Quay,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
434202,Brunel Quay,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
434202,Brunel Quay,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,-10.6
434202,Brunel Quay,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,-5.22
434202,Brunel Quay,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,-9.92
434202,Brunel Quay,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,38.8
434202,Brunel Quay,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
434202,Brunel Quay,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.76
