Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.27
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.99
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.58
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-11.2
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,37.6
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
434202,Brunel Quay,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
434202,Brunel Quay,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
434202,Brunel Quay,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
434202,Brunel Quay,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,-8.95
434202,Brunel Quay,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,-8.34
434202,Brunel Quay,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,-12.47
434202,Brunel Quay,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,38.5
434202,Brunel Quay,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,41.3
434202,Brunel Quay,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.56
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,10.9
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.75
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-9.19
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,39.3
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
434202,Brunel Quay,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
434202,Brunel Quay,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
434202,Brunel Quay,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
434202,Brunel Quay,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
434202,Brunel Quay,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,-8.7
434202,Brunel Quay,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,-6.5
434202,Brunel Quay,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,-9.67
434202,Brunel Quay,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,36.9
434202,Brunel Quay,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
434202,Brunel Quay,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.08
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.23
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.33
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.96
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,32.4
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
434202,Brunel Quay,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
434202,Brunel Quay,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
434202,Brunel Quay,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
434202,Brunel Quay,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
434202,Brunel Quay,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,-7.25
434202,Brunel Quay,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,-6.88
434202,Brunel Quay,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,-9.19
434202,Brunel Quay,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,27.9
434202,Brunel Quay,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,31.0
434202,Brunel Quay,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.67
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-7.01
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,29.4
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
434202,Brunel Quay,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
434202,Brunel Quay,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
434202,Brunel Quay,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
434202,Brunel Quay,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,-7.61
434202,Brunel Quay,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,-6.33
434202,Brunel Quay,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,-7.6
434202,Brunel Quay,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,24.0
434202,Brunel Quay,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,33.0
434202,Brunel Quay,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,33.3
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.96
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.16
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,34.6
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
434202,Brunel Quay,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
434202,Brunel Quay,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
434202,Brunel Quay,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
434202,Brunel Quay,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
434202,Brunel Quay,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,-8.89
434202,Brunel Quay,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,-7.0
434202,Brunel Quay,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,-8.59
434202,Brunel Quay,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,26.9
434202,Brunel Quay,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
434202,Brunel Quay,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,37.1
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.66
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.09
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.86
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.5
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,37.1
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
434202,Brunel Quay,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
434202,Brunel Quay,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,-8.05
434202,Brunel Quay,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,-4.52
434202,Brunel Quay,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,-9.92
434202,Brunel Quay,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,34.3
434202,Brunel Quay,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,35.7
434202,Brunel Quay,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.43
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.7
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,30.5
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
434202,Brunel Quay,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
434202,Brunel Quay,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
434202,Brunel Quay,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
434202,Brunel Quay,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,-4.63
434202,Brunel Quay,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,-10.24
434202,Brunel Quay,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,29.4
434202,Brunel Quay,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,44.0
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.37
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.47
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.71
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,34.8
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
434202,Brunel Quay,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
434202,Brunel Quay,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
434202,Brunel Quay,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
434202,Brunel Quay,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,-7.44
434202,Brunel Quay,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,-9.23
434202,Brunel Quay,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,33.0
434202,Brunel Quay,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.05
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.81
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-8.25
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,33.5
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
434202,Brunel Quay,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
434202,Brunel Quay,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
434202,Brunel Quay,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
434202,Brunel Quay,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
434202,Brunel Quay,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,-8.98
434202,Brunel Quay,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,-9.79
434202,Brunel Quay,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,-8.65
434202,Brunel Quay,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,29.3
434202,Brunel Quay,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
434202,Brunel Quay,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,41.7
434202,Brunel Quay,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,37.9
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.99
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,10.3
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.73
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-11.16
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,40.9
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
434202,Brunel Quay,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
434202,Brunel Quay,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
434202,Brunel Quay,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
434202,Brunel Quay,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
434202,Brunel Quay,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,-9.7
434202,Brunel Quay,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,-6.24
434202,Brunel Quay,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,-11.72
434202,Brunel Quay,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,38.6
434202,Brunel Quay,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
434202,Brunel Quay,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,49.9
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.73
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.38
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-11.54
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,32.1
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
434202,Brunel Quay,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
434202,Brunel Quay,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
434202,Brunel Quay,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
434202,Brunel Quay,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,-6.66
434202,Brunel Quay,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,-9.79
434202,Brunel Quay,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,-12.07
434202,Brunel Quay,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,28.2
434202,Brunel Quay,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
434202,Brunel Quay,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,41.4
434202,Brunel Quay,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.43
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.98
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.63
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
434202,Brunel Quay,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
434202,Brunel Quay,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
434202,Brunel Quay,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
434202,Brunel Quay,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
434202,Brunel Quay,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,-6.96
434202,Brunel Quay,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,-5.72
434202,Brunel Quay,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,-10.59
434202,Brunel Quay,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,27.8
434202,Brunel Quay,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.92
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.33
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.86
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-10.14
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,35.7
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
434202,Brunel Quay,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
434202,Brunel Quay,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
434202,Brunel Quay,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
434202,Brunel Quay,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
434202,Brunel Quay,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,-7.32
434202,Brunel Quay,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,-10.66
434202,Brunel Quay,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,35.1
434202,Brunel Quay,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.42
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.21
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-9.57
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,30.8
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
434202,Brunel Quay,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
434202,Brunel Quay,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
434202,Brunel Quay,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
434202,Brunel Quay,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,-6.19
434202,Brunel Quay,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,-5.01
434202,Brunel Quay,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,-10.12
434202,Brunel Quay,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,30.0
434202,Brunel Quay,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.35
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,9.5
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.45
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-10.16
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,41.2
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
434202,Brunel Quay,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
434202,Brunel Quay,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
434202,Brunel Quay,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
434202,Brunel Quay,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,-9.41
434202,Brunel Quay,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,-6.08
434202,Brunel Quay,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,-10.68
434202,Brunel Quay,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,37.5
434202,Brunel Quay,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
434202,Brunel Quay,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,47.8
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.18
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-10.75
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-10.65
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,45.3
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
434202,Brunel Quay,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
434202,Brunel Quay,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
434202,Brunel Quay,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
434202,Brunel Quay,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,-10.74
434202,Brunel Quay,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,-4.51
434202,Brunel Quay,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,-11.47
434202,Brunel Quay,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,44.2
434202,Brunel Quay,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
434202,Brunel Quay,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,50.3
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
