Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.44
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.13
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-12.05
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,39.6
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
434202,Brunel Quay,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
434202,Brunel Quay,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
434202,Brunel Quay,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
434202,Brunel Quay,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,-7.38
434202,Brunel Quay,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,-8.03
434202,Brunel Quay,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,-12.86
434202,Brunel Quay,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,34.9
434202,Brunel Quay,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,32.1
434202,Brunel Quay,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.09
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.54
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.9
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.6
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.32
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.26
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,34.8
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
434202,Brunel Quay,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
434202,Brunel Quay,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
434202,Brunel Quay,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
434202,Brunel Quay,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,-8.51
434202,Brunel Quay,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,-8.86
434202,Brunel Quay,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,-10.08
434202,Brunel Quay,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,27.7
434202,Brunel Quay,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
434202,Brunel Quay,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
434202,Brunel Quay,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.29
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.61
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.84
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-8.72
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,29.6
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
434202,Brunel Quay,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
434202,Brunel Quay,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
434202,Brunel Quay,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
434202,Brunel Quay,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,-8.82
434202,Brunel Quay,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,-5.62
434202,Brunel Quay,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,-10.33
434202,Brunel Quay,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,29.6
434202,Brunel Quay,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,37.9
434202,Brunel Quay,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.39
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.92
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-11.67
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,33.8
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
434202,Brunel Quay,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
434202,Brunel Quay,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
434202,Brunel Quay,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
434202,Brunel Quay,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,-6.89
434202,Brunel Quay,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,-5.84
434202,Brunel Quay,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,-14.06
434202,Brunel Quay,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,40.7
434202,Brunel Quay,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
434202,Brunel Quay,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.78
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-11.71
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,38.4
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
434202,Brunel Quay,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
434202,Brunel Quay,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
434202,Brunel Quay,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
434202,Brunel Quay,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,-6.75
434202,Brunel Quay,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,-12.33
434202,Brunel Quay,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,40.0
434202,Brunel Quay,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,54.8
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.18
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.96
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-10.06
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,29.7
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
434202,Brunel Quay,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
434202,Brunel Quay,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
434202,Brunel Quay,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,-5.86
434202,Brunel Quay,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,-6.14
434202,Brunel Quay,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,-10.75
434202,Brunel Quay,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,30.3
434202,Brunel Quay,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.24
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.46
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-12.37
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-12.92
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,49.4
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.5
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
434202,Brunel Quay,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
434202,Brunel Quay,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
434202,Brunel Quay,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,-12.33
434202,Brunel Quay,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,-14.38
434202,Brunel Quay,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,45.3
434202,Brunel Quay,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
434202,Brunel Quay,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.17
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.35
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-11.46
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.89
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-12.78
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,41.1
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
434202,Brunel Quay,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
434202,Brunel Quay,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
434202,Brunel Quay,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
434202,Brunel Quay,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,-11.43
434202,Brunel Quay,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,-7.06
434202,Brunel Quay,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,-14.13
434202,Brunel Quay,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,38.1
434202,Brunel Quay,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
434202,Brunel Quay,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,61.1
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.73
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.68
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-13.07
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-11.94
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,50.8
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.2
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
434202,Brunel Quay,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
434202,Brunel Quay,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
434202,Brunel Quay,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
434202,Brunel Quay,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,-13.04
434202,Brunel Quay,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,-13.62
434202,Brunel Quay,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,48.0
434202,Brunel Quay,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
434202,Brunel Quay,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.8
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-13.57
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-11.25
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,49.3
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
434202,Brunel Quay,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
434202,Brunel Quay,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
434202,Brunel Quay,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
434202,Brunel Quay,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,-13.5
434202,Brunel Quay,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,-7.28
434202,Brunel Quay,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,-13.05
434202,Brunel Quay,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,38.4
434202,Brunel Quay,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
434202,Brunel Quay,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.09
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.91
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.19
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-13.85
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-11.15
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,57.2
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.4
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
434202,Brunel Quay,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
434202,Brunel Quay,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,-13.76
434202,Brunel Quay,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,-8.46
434202,Brunel Quay,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,-13.34
434202,Brunel Quay,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,45.1
434202,Brunel Quay,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
434202,Brunel Quay,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,35.7
434202,Brunel Quay,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.59
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.36
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-14.61
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.69
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,56.1
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.6
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
434202,Brunel Quay,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
434202,Brunel Quay,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.12
434202,Brunel Quay,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
434202,Brunel Quay,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
434202,Brunel Quay,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,-14.57
434202,Brunel Quay,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,-12.06
434202,Brunel Quay,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,50.5
434202,Brunel Quay,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
434202,Brunel Quay,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,5.0
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.99
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.97
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-10.08
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,43.0
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
434202,Brunel Quay,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
434202,Brunel Quay,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
434202,Brunel Quay,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
434202,Brunel Quay,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,-9.98
434202,Brunel Quay,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,-10.77
434202,Brunel Quay,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,41.3
434202,Brunel Quay,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
434202,Brunel Quay,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-13.3
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.06
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-11.03
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,53.3
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.8
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
434202,Brunel Quay,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
434202,Brunel Quay,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
434202,Brunel Quay,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
434202,Brunel Quay,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,-13.29
434202,Brunel Quay,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,-11.85
434202,Brunel Quay,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,51.2
434202,Brunel Quay,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
434202,Brunel Quay,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.73
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-11.49
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-10.18
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,40.9
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
434202,Brunel Quay,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
434202,Brunel Quay,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
434202,Brunel Quay,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,-11.48
434202,Brunel Quay,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,-5.32
434202,Brunel Quay,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,-12.91
434202,Brunel Quay,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,42.5
434202,Brunel Quay,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
434202,Brunel Quay,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,55.9
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.38
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-9.34
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.08
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.82
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,39.1
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
434202,Brunel Quay,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
434202,Brunel Quay,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
434202,Brunel Quay,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
434202,Brunel Quay,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
434202,Brunel Quay,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,-9.32
434202,Brunel Quay,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,-6.48
434202,Brunel Quay,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,-13.2
434202,Brunel Quay,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,43.0
434202,Brunel Quay,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
434202,Brunel Quay,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
