Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.23
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.59
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.96
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.44
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-13.33
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,43.9
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
434202,Brunel Quay,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
434202,Brunel Quay,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
434202,Brunel Quay,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
434202,Brunel Quay,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,-8.93
434202,Brunel Quay,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,-6.67
434202,Brunel Quay,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,-15.92
434202,Brunel Quay,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,46.1
434202,Brunel Quay,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,39.4
434202,Brunel Quay,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.48
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.52
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-12.94
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-13.11
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,54.8
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.5
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
434202,Brunel Quay,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
434202,Brunel Quay,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.01
434202,Brunel Quay,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
434202,Brunel Quay,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
434202,Brunel Quay,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,-12.9
434202,Brunel Quay,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,-6.63
434202,Brunel Quay,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,-14.63
434202,Brunel Quay,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,51.1
434202,Brunel Quay,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
434202,Brunel Quay,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-15.4
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-11.35
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,56.7
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,65.1
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
434202,Brunel Quay,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
434202,Brunel Quay,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,0.99
434202,Brunel Quay,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
434202,Brunel Quay,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
434202,Brunel Quay,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
434202,Brunel Quay,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,-15.39
434202,Brunel Quay,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,-4.94
434202,Brunel Quay,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,-11.79
434202,Brunel Quay,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,54.9
434202,Brunel Quay,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,65.1
434202,Brunel Quay,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,52.3
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-10.8
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-10.07
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,38.5
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
434202,Brunel Quay,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,0.93
434202,Brunel Quay,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
434202,Brunel Quay,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
434202,Brunel Quay,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,-10.78
434202,Brunel Quay,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,-10.63
434202,Brunel Quay,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,37.6
434202,Brunel Quay,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,46.3
434202,Brunel Quay,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-13.12
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.08
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-10.11
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,47.0
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.5
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
434202,Brunel Quay,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
434202,Brunel Quay,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,0.94
434202,Brunel Quay,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
434202,Brunel Quay,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
434202,Brunel Quay,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,-13.1
434202,Brunel Quay,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,-10.91
434202,Brunel Quay,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,45.9
434202,Brunel Quay,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
434202,Brunel Quay,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.12
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.42
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.3
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
434202,Brunel Quay,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
434202,Brunel Quay,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.05
434202,Brunel Quay,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
434202,Brunel Quay,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
434202,Brunel Quay,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,-7.1
434202,Brunel Quay,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,-10.97
434202,Brunel Quay,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,33.9
434202,Brunel Quay,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,31.7
434202,Brunel Quay,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.7
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.87
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.51
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,38.3
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
434202,Brunel Quay,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
434202,Brunel Quay,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
434202,Brunel Quay,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
434202,Brunel Quay,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,-6.68
434202,Brunel Quay,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,-10.19
434202,Brunel Quay,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,39.9
434202,Brunel Quay,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,47.3
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.19
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.69
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.71
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
434202,Brunel Quay,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
434202,Brunel Quay,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
434202,Brunel Quay,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,-6.9
434202,Brunel Quay,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,22.7
434202,Brunel Quay,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,31.4
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.81
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
434202,Brunel Quay,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
434202,Brunel Quay,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
434202,Brunel Quay,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,16.5
434202,Brunel Quay,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.57
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.89
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,20.5
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
434202,Brunel Quay,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
434202,Brunel Quay,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
434202,Brunel Quay,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,-5.32
434202,Brunel Quay,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,21.4
434202,Brunel Quay,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.12
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.92
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.59
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.18
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,28.7
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
434202,Brunel Quay,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
434202,Brunel Quay,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
434202,Brunel Quay,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,-5.89
434202,Brunel Quay,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,28.2
434202,Brunel Quay,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.54
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
434202,Brunel Quay,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
434202,Brunel Quay,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
434202,Brunel Quay,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
434202,Brunel Quay,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.99
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.48
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
434202,Brunel Quay,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
434202,Brunel Quay,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
434202,Brunel Quay,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
434202,Brunel Quay,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,-2.97
434202,Brunel Quay,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,-2.93
434202,Brunel Quay,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,12.7
434202,Brunel Quay,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.42
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
434202,Brunel Quay,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
434202,Brunel Quay,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
434202,Brunel Quay,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
434202,Brunel Quay,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,-2.9
434202,Brunel Quay,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.62
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-2.97
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
434202,Brunel Quay,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
434202,Brunel Quay,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
434202,Brunel Quay,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,-3.06
434202,Brunel Quay,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,12.4
434202,Brunel Quay,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.06
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.52
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,12.1
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
434202,Brunel Quay,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
434202,Brunel Quay,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
434202,Brunel Quay,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
434202,Brunel Quay,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,-2.87
434202,Brunel Quay,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,12.7
434202,Brunel Quay,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,15.7
