Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.6
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
434202,Brunel Quay,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
434202,Brunel Quay,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
434202,Brunel Quay,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,-2.9
434202,Brunel Quay,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.39
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
434202,Brunel Quay,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
434202,Brunel Quay,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
434202,Brunel Quay,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,-2.67
434202,Brunel Quay,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,-4.02
434202,Brunel Quay,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.52
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
434202,Brunel Quay,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
434202,Brunel Quay,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
434202,Brunel Quay,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
434202,Brunel Quay,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,-2.88
434202,Brunel Quay,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.82
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
434202,Brunel Quay,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
434202,Brunel Quay,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.66
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
434202,Brunel Quay,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
434202,Brunel Quay,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
434202,Brunel Quay,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,-3.05
434202,Brunel Quay,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,-4.32
434202,Brunel Quay,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.68
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
434202,Brunel Quay,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
434202,Brunel Quay,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
434202,Brunel Quay,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,-3.11
434202,Brunel Quay,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.61
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
434202,Brunel Quay,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
434202,Brunel Quay,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
434202,Brunel Quay,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,16.7
434202,Brunel Quay,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.66
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
434202,Brunel Quay,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
434202,Brunel Quay,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
434202,Brunel Quay,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.62
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
434202,Brunel Quay,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
434202,Brunel Quay,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
434202,Brunel Quay,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,-4.13
434202,Brunel Quay,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.51
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
434202,Brunel Quay,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
434202,Brunel Quay,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
434202,Brunel Quay,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
434202,Brunel Quay,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,16.7
434202,Brunel Quay,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.76
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
434202,Brunel Quay,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
434202,Brunel Quay,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
434202,Brunel Quay,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
434202,Brunel Quay,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,-3.17
434202,Brunel Quay,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.22
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.99
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
434202,Brunel Quay,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
434202,Brunel Quay,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
434202,Brunel Quay,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,-5.03
434202,Brunel Quay,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,17.6
434202,Brunel Quay,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.77
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
434202,Brunel Quay,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
434202,Brunel Quay,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
434202,Brunel Quay,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.35
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.77
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
434202,Brunel Quay,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
434202,Brunel Quay,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.86
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
434202,Brunel Quay,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
434202,Brunel Quay,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,-5.3
434202,Brunel Quay,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,17.6
434202,Brunel Quay,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.74
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
434202,Brunel Quay,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
434202,Brunel Quay,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
434202,Brunel Quay,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
434202,Brunel Quay,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,14.0
