Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.54
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
434202,Brunel Quay,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
434202,Brunel Quay,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
434202,Brunel Quay,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,-2.99
434202,Brunel Quay,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,2.2
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.79
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.61
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
434202,Brunel Quay,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
434202,Brunel Quay,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
434202,Brunel Quay,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,-5.77
434202,Brunel Quay,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,21.1
434202,Brunel Quay,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.65
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
434202,Brunel Quay,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
434202,Brunel Quay,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
434202,Brunel Quay,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,-4.7
434202,Brunel Quay,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,18.2
434202,Brunel Quay,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.67
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
434202,Brunel Quay,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
434202,Brunel Quay,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
434202,Brunel Quay,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,-2.96
434202,Brunel Quay,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.68
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
434202,Brunel Quay,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
434202,Brunel Quay,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
434202,Brunel Quay,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,-3.8
434202,Brunel Quay,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,-3.23
434202,Brunel Quay,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.9
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
434202,Brunel Quay,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
434202,Brunel Quay,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
434202,Brunel Quay,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.05
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
434202,Brunel Quay,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
434202,Brunel Quay,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
434202,Brunel Quay,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.78
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
434202,Brunel Quay,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
434202,Brunel Quay,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
434202,Brunel Quay,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,-4.27
434202,Brunel Quay,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,5.8
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.68
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
434202,Brunel Quay,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
434202,Brunel Quay,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
434202,Brunel Quay,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.3
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.51
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
434202,Brunel Quay,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
434202,Brunel Quay,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
434202,Brunel Quay,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
434202,Brunel Quay,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,-6.28
434202,Brunel Quay,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,22.2
434202,Brunel Quay,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.57
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
434202,Brunel Quay,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
434202,Brunel Quay,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,-4.39
434202,Brunel Quay,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,-3.08
434202,Brunel Quay,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,17.1
434202,Brunel Quay,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.56
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
434202,Brunel Quay,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
434202,Brunel Quay,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
434202,Brunel Quay,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,-3.05
434202,Brunel Quay,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,-4.13
434202,Brunel Quay,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.35
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
434202,Brunel Quay,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
434202,Brunel Quay,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
434202,Brunel Quay,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
434202,Brunel Quay,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
434202,Brunel Quay,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,-2.83
434202,Brunel Quay,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.57
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
434202,Brunel Quay,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
434202,Brunel Quay,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,-3.11
434202,Brunel Quay,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.13
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.66
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
434202,Brunel Quay,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
434202,Brunel Quay,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
434202,Brunel Quay,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
434202,Brunel Quay,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
434202,Brunel Quay,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,-4.02
434202,Brunel Quay,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,18.2
