Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.21
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.93
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
434202,Brunel Quay,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
434202,Brunel Quay,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
434202,Brunel Quay,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.34
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
434202,Brunel Quay,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
434202,Brunel Quay,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
434202,Brunel Quay,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
434202,Brunel Quay,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
434202,Brunel Quay,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
434202,Brunel Quay,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
434202,Brunel Quay,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
434202,Brunel Quay,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,-4.35
434202,Brunel Quay,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,-4.74
434202,Brunel Quay,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
434202,Brunel Quay,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
434202,Brunel Quay,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
434202,Brunel Quay,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.33
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,17.9
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
434202,Brunel Quay,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
434202,Brunel Quay,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
434202,Brunel Quay,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,-5.3
434202,Brunel Quay,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,-4.13
434202,Brunel Quay,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
434202,Brunel Quay,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
434202,Brunel Quay,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
434202,Brunel Quay,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,-4.29
434202,Brunel Quay,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,-4.17
434202,Brunel Quay,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.97
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.58
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,19.3
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
434202,Brunel Quay,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
434202,Brunel Quay,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
434202,Brunel Quay,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,-5.95
434202,Brunel Quay,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,-6.58
434202,Brunel Quay,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,19.7
434202,Brunel Quay,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.05
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.74
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,19.7
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
434202,Brunel Quay,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
434202,Brunel Quay,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
434202,Brunel Quay,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,-5.72
434202,Brunel Quay,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,-6.56
434202,Brunel Quay,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,20.1
434202,Brunel Quay,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,28.0
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.11
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.96
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.34
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
434202,Brunel Quay,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
434202,Brunel Quay,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
434202,Brunel Quay,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,-4.93
434202,Brunel Quay,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.33
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
434202,Brunel Quay,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
434202,Brunel Quay,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
434202,Brunel Quay,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
434202,Brunel Quay,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,-5.3
434202,Brunel Quay,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.95
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.23
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
434202,Brunel Quay,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
434202,Brunel Quay,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,-5.2
434202,Brunel Quay,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.13
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.14
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.99
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.54
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
434202,Brunel Quay,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
434202,Brunel Quay,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,-5.64
434202,Brunel Quay,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,-5.67
434202,Brunel Quay,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,17.7
434202,Brunel Quay,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.13
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,5.8
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.71
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.08
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.75
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
434202,Brunel Quay,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
434202,Brunel Quay,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,-6.69
434202,Brunel Quay,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,-5.87
434202,Brunel Quay,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,19.6
434202,Brunel Quay,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.33
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.34
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.02
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.08
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
434202,Brunel Quay,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
434202,Brunel Quay,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
434202,Brunel Quay,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,-6.99
434202,Brunel Quay,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,-6.83
434202,Brunel Quay,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,-6.43
434202,Brunel Quay,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,20.0
434202,Brunel Quay,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.95
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.99
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,5.0
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.03
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.7
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.96
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
434202,Brunel Quay,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
434202,Brunel Quay,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,-7.0
434202,Brunel Quay,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,-6.65
434202,Brunel Quay,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,-6.95
