Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,19.6
434202,Brunel Quay,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,30.1
434202,Brunel Quay,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.94
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.19
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-8.67
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.86
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
434202,Brunel Quay,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
434202,Brunel Quay,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
434202,Brunel Quay,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
434202,Brunel Quay,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
434202,Brunel Quay,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,-9.52
434202,Brunel Quay,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,-6.79
434202,Brunel Quay,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,20.1
434202,Brunel Quay,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,39.9
434202,Brunel Quay,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.07
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,5.5
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.68
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.12
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
434202,Brunel Quay,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
434202,Brunel Quay,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
434202,Brunel Quay,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
434202,Brunel Quay,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,-5.65
434202,Brunel Quay,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,-6.95
434202,Brunel Quay,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,-6.31
434202,Brunel Quay,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,18.6
434202,Brunel Quay,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.18
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.83
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,-7.01
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.01
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
434202,Brunel Quay,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
434202,Brunel Quay,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
434202,Brunel Quay,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
434202,Brunel Quay,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,-5.8
434202,Brunel Quay,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,-7.7
434202,Brunel Quay,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,-8.19
434202,Brunel Quay,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,20.9
434202,Brunel Quay,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,32.3
434202,Brunel Quay,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,34.8
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.96
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.3
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.05
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,23.5
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
434202,Brunel Quay,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
434202,Brunel Quay,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
434202,Brunel Quay,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
434202,Brunel Quay,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
434202,Brunel Quay,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,-5.93
434202,Brunel Quay,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,-6.92
434202,Brunel Quay,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,-10.02
434202,Brunel Quay,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,26.0
434202,Brunel Quay,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.23
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.19
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.28
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,23.3
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
434202,Brunel Quay,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
434202,Brunel Quay,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
434202,Brunel Quay,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
434202,Brunel Quay,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,-7.2
434202,Brunel Quay,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,-6.89
434202,Brunel Quay,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,-6.17
434202,Brunel Quay,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,22.4
434202,Brunel Quay,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,31.7
434202,Brunel Quay,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.18
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-9.5
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.93
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
434202,Brunel Quay,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
434202,Brunel Quay,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
434202,Brunel Quay,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
434202,Brunel Quay,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,-7.15
434202,Brunel Quay,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,-10.19
434202,Brunel Quay,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,-5.81
434202,Brunel Quay,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,22.3
434202,Brunel Quay,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
434202,Brunel Quay,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
434202,Brunel Quay,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.13
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.75
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.07
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.22
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
434202,Brunel Quay,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
434202,Brunel Quay,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
434202,Brunel Quay,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,-5.72
434202,Brunel Quay,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,-6.72
434202,Brunel Quay,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,-6.36
434202,Brunel Quay,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,20.2
434202,Brunel Quay,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.06
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.52
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.48
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.76
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
434202,Brunel Quay,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
434202,Brunel Quay,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
434202,Brunel Quay,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,-5.49
434202,Brunel Quay,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,-7.0
434202,Brunel Quay,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,-5.81
434202,Brunel Quay,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.41
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
434202,Brunel Quay,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
434202,Brunel Quay,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,-5.87
434202,Brunel Quay,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,-7.29
434202,Brunel Quay,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.91
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.75
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.89
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
434202,Brunel Quay,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
434202,Brunel Quay,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,-4.72
434202,Brunel Quay,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,-5.57
434202,Brunel Quay,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,-6.07
434202,Brunel Quay,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.94
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.09
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.59
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.38
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
434202,Brunel Quay,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
434202,Brunel Quay,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
434202,Brunel Quay,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,-7.06
434202,Brunel Quay,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,-5.28
434202,Brunel Quay,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,-6.32
434202,Brunel Quay,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,20.4
434202,Brunel Quay,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,27.9
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.6
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.23
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.34
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.77
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
434202,Brunel Quay,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,-4.57
434202,Brunel Quay,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,-7.95
434202,Brunel Quay,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,-5.99
434202,Brunel Quay,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.91
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.84
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
434202,Brunel Quay,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
434202,Brunel Quay,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
434202,Brunel Quay,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,-4.66
434202,Brunel Quay,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,-6.61
434202,Brunel Quay,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,-5.79
434202,Brunel Quay,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,17.9
434202,Brunel Quay,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.3
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.78
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.15
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
434202,Brunel Quay,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
434202,Brunel Quay,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
434202,Brunel Quay,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
434202,Brunel Quay,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,-7.53
434202,Brunel Quay,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,-6.45
434202,Brunel Quay,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.21
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.28
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.69
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.05
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
434202,Brunel Quay,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
434202,Brunel Quay,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,-7.25
434202,Brunel Quay,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,-7.39
434202,Brunel Quay,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,-6.26
434202,Brunel Quay,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,21.4
434202,Brunel Quay,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
434202,Brunel Quay,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.29
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.62
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.13
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-7.86
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
434202,Brunel Quay,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
434202,Brunel Quay,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
434202,Brunel Quay,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
434202,Brunel Quay,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,-6.59
