Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,-6.85
434202,Brunel Quay,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,-9.15
434202,Brunel Quay,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,24.5
434202,Brunel Quay,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.07
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.1
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.57
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-7.58
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.63
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,24.2
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
434202,Brunel Quay,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
434202,Brunel Quay,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
434202,Brunel Quay,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
434202,Brunel Quay,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,-8.54
434202,Brunel Quay,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,-8.65
434202,Brunel Quay,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,-6.74
434202,Brunel Quay,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,23.0
434202,Brunel Quay,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
434202,Brunel Quay,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
434202,Brunel Quay,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,29.5
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.09
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.68
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-9.9
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-7.35
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.05
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,27.9
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
434202,Brunel Quay,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
434202,Brunel Quay,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
434202,Brunel Quay,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,-9.82
434202,Brunel Quay,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,-11.38
434202,Brunel Quay,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,-6.73
434202,Brunel Quay,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,24.9
434202,Brunel Quay,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
434202,Brunel Quay,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
434202,Brunel Quay,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.4
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.33
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-12.16
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.8
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.52
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,37.6
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.7
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
434202,Brunel Quay,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
434202,Brunel Quay,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
434202,Brunel Quay,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,-12.11
434202,Brunel Quay,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,-8.2
434202,Brunel Quay,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,-8.85
434202,Brunel Quay,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,32.4
434202,Brunel Quay,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
434202,Brunel Quay,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,35.2
434202,Brunel Quay,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,38.4
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.1
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.99
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.9
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-9.66
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.89
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.65
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,26.2
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
434202,Brunel Quay,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
434202,Brunel Quay,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
434202,Brunel Quay,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
434202,Brunel Quay,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,-9.55
434202,Brunel Quay,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,-11.88
434202,Brunel Quay,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,-11.61
434202,Brunel Quay,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,24.2
434202,Brunel Quay,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
434202,Brunel Quay,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
434202,Brunel Quay,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.08
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.5
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.64
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.39
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.74
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
434202,Brunel Quay,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
434202,Brunel Quay,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
434202,Brunel Quay,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,-5.56
434202,Brunel Quay,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,-8.68
434202,Brunel Quay,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,-11.24
434202,Brunel Quay,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,29.3
434202,Brunel Quay,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,39.1
434202,Brunel Quay,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.12
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.27
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.42
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.57
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.16
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,24.5
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
434202,Brunel Quay,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
434202,Brunel Quay,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
434202,Brunel Quay,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
434202,Brunel Quay,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,-7.39
434202,Brunel Quay,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,-6.69
434202,Brunel Quay,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,-9.42
434202,Brunel Quay,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,25.5
434202,Brunel Quay,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.01
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.79
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.43
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
434202,Brunel Quay,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
434202,Brunel Quay,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
434202,Brunel Quay,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,-7.8
434202,Brunel Quay,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,-7.39
434202,Brunel Quay,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,20.8
434202,Brunel Quay,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,31.9
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.8
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.01
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.75
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-11.41
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,33.4
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
434202,Brunel Quay,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
434202,Brunel Quay,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
434202,Brunel Quay,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
434202,Brunel Quay,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,-5.69
434202,Brunel Quay,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,-5.67
434202,Brunel Quay,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,-12.43
434202,Brunel Quay,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,33.9
434202,Brunel Quay,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.09
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.32
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.27
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,27.7
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
434202,Brunel Quay,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
434202,Brunel Quay,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
434202,Brunel Quay,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
434202,Brunel Quay,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,-5.23
434202,Brunel Quay,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,-7.76
434202,Brunel Quay,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,-10.0
434202,Brunel Quay,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,26.7
434202,Brunel Quay,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
434202,Brunel Quay,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.08
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.11
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.04
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.62
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
434202,Brunel Quay,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
434202,Brunel Quay,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
434202,Brunel Quay,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
434202,Brunel Quay,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,-8.45
434202,Brunel Quay,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,-9.73
434202,Brunel Quay,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,24.6
434202,Brunel Quay,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
434202,Brunel Quay,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.68
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.8
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.62
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.48
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
434202,Brunel Quay,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
434202,Brunel Quay,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
434202,Brunel Quay,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
434202,Brunel Quay,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
434202,Brunel Quay,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,-5.76
434202,Brunel Quay,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,-6.4
434202,Brunel Quay,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,-11.17
434202,Brunel Quay,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,29.6
434202,Brunel Quay,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.7
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,8.4
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-13.74
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,43.5
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.2
434202,Brunel Quay,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
434202,Brunel Quay,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.15
434202,Brunel Quay,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
434202,Brunel Quay,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
434202,Brunel Quay,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,-5.03
434202,Brunel Quay,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,-5.98
434202,Brunel Quay,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,-15.44
434202,Brunel Quay,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,48.6
434202,Brunel Quay,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.72
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.51
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
434202,Brunel Quay,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
434202,Brunel Quay,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
434202,Brunel Quay,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
434202,Brunel Quay,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,-6.68
434202,Brunel Quay,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,-5.26
434202,Brunel Quay,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,-11.77
434202,Brunel Quay,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,29.7
434202,Brunel Quay,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
434202,Brunel Quay,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.83
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.0
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.56
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,30.4
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
434202,Brunel Quay,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
434202,Brunel Quay,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
434202,Brunel Quay,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
434202,Brunel Quay,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,-7.97
434202,Brunel Quay,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,-5.23
434202,Brunel Quay,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,-12.4
434202,Brunel Quay,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,34.9
434202,Brunel Quay,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
434202,Brunel Quay,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.86
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.52
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,7.9
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-9.72
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-13.61
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,47.3
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.7
434202,Brunel Quay,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
434202,Brunel Quay,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
434202,Brunel Quay,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
434202,Brunel Quay,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,-9.69
434202,Brunel Quay,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,-5.05
434202,Brunel Quay,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,-15.13
434202,Brunel Quay,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,50.1
434202,Brunel Quay,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
434202,Brunel Quay,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,64.1
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.12
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-12.76
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,45.0
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.2
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
434202,Brunel Quay,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.09
434202,Brunel Quay,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
434202,Brunel Quay,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
