Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,-12.73
434202,Brunel Quay,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,-5.74
434202,Brunel Quay,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,-6.13
434202,Brunel Quay,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,42.8
434202,Brunel Quay,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
434202,Brunel Quay,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,27.9
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.0
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.57
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,27.9
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
434202,Brunel Quay,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
434202,Brunel Quay,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
434202,Brunel Quay,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,-8.98
434202,Brunel Quay,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,-5.19
434202,Brunel Quay,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,-5.72
434202,Brunel Quay,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,26.6
434202,Brunel Quay,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
434202,Brunel Quay,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.94
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.34
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
434202,Brunel Quay,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.15
434202,Brunel Quay,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
434202,Brunel Quay,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
434202,Brunel Quay,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,-9.92
434202,Brunel Quay,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,-5.96
434202,Brunel Quay,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,31.4
434202,Brunel Quay,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
434202,Brunel Quay,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-11.25
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.97
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.79
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,40.7
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
434202,Brunel Quay,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
434202,Brunel Quay,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
434202,Brunel Quay,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
434202,Brunel Quay,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,-11.23
434202,Brunel Quay,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,-6.36
434202,Brunel Quay,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,38.7
434202,Brunel Quay,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
434202,Brunel Quay,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.2
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.75
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.27
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
434202,Brunel Quay,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
434202,Brunel Quay,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
434202,Brunel Quay,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
434202,Brunel Quay,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,-8.17
434202,Brunel Quay,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,-5.73
434202,Brunel Quay,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,29.9
434202,Brunel Quay,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.2
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,7.9
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.61
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.83
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,30.6
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
434202,Brunel Quay,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
434202,Brunel Quay,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,-7.58
434202,Brunel Quay,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,-8.03
434202,Brunel Quay,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,31.8
434202,Brunel Quay,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
434202,Brunel Quay,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,36.1
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.27
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.96
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.44
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,32.3
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
434202,Brunel Quay,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.15
434202,Brunel Quay,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
434202,Brunel Quay,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
434202,Brunel Quay,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
434202,Brunel Quay,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,-8.25
434202,Brunel Quay,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,31.8
434202,Brunel Quay,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
434202,Brunel Quay,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.08
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.38
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.44
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,29.8
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
434202,Brunel Quay,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.15
434202,Brunel Quay,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
434202,Brunel Quay,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
434202,Brunel Quay,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,-8.35
434202,Brunel Quay,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,-6.04
434202,Brunel Quay,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,28.4
434202,Brunel Quay,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
434202,Brunel Quay,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,26.9
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.13
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.47
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.83
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,37.3
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
434202,Brunel Quay,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
434202,Brunel Quay,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
434202,Brunel Quay,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,-9.42
434202,Brunel Quay,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,-6.57
434202,Brunel Quay,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,32.7
434202,Brunel Quay,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
434202,Brunel Quay,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.44
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.72
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.82
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,30.1
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
434202,Brunel Quay,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
434202,Brunel Quay,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,-8.69
434202,Brunel Quay,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,-5.27
434202,Brunel Quay,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,-10.26
434202,Brunel Quay,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,33.2
434202,Brunel Quay,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,38.2
434202,Brunel Quay,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-11.1
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,40.0
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
434202,Brunel Quay,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
434202,Brunel Quay,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
434202,Brunel Quay,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,-11.08
434202,Brunel Quay,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,-4.7
434202,Brunel Quay,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,-6.73
434202,Brunel Quay,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,38.9
434202,Brunel Quay,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
434202,Brunel Quay,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.02
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,5.5
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-11.6
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.53
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,41.2
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
434202,Brunel Quay,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
434202,Brunel Quay,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
434202,Brunel Quay,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,-11.58
434202,Brunel Quay,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,-7.54
434202,Brunel Quay,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,40.2
434202,Brunel Quay,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
434202,Brunel Quay,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-9.55
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.3
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,36.6
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
434202,Brunel Quay,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
434202,Brunel Quay,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
434202,Brunel Quay,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,-9.53
434202,Brunel Quay,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,35.8
434202,Brunel Quay,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
434202,Brunel Quay,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.58
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.97
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.38
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,31.6
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
434202,Brunel Quay,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
434202,Brunel Quay,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,-8.56
434202,Brunel Quay,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,-5.99
434202,Brunel Quay,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,31.0
434202,Brunel Quay,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
434202,Brunel Quay,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.36
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.7
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.02
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.71
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,31.3
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
434202,Brunel Quay,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
434202,Brunel Quay,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,-8.67
434202,Brunel Quay,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,-6.6
434202,Brunel Quay,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,29.1
434202,Brunel Quay,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
434202,Brunel Quay,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.16
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.16
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-11.9
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.64
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,40.0
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.2
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
434202,Brunel Quay,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
434202,Brunel Quay,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,-11.87
434202,Brunel Quay,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,-4.37
434202,Brunel Quay,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,-7.79
434202,Brunel Quay,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,37.3
434202,Brunel Quay,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
434202,Brunel Quay,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.02
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.01
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-12.62
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.99
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,44.6
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.4
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
434202,Brunel Quay,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
434202,Brunel Quay,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
434202,Brunel Quay,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
434202,Brunel Quay,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
