Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,-12.6
434202,Brunel Quay,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,-8.99
434202,Brunel Quay,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,43.4
434202,Brunel Quay,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
434202,Brunel Quay,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,39.7
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.54
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-8.9
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,29.4
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
434202,Brunel Quay,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
434202,Brunel Quay,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
434202,Brunel Quay,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
434202,Brunel Quay,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
434202,Brunel Quay,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,-7.52
434202,Brunel Quay,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,-9.72
434202,Brunel Quay,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,30.2
434202,Brunel Quay,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.43
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,9.9
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.32
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.38
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.36
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
434202,Brunel Quay,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
434202,Brunel Quay,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
434202,Brunel Quay,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
434202,Brunel Quay,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
434202,Brunel Quay,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,-8.27
434202,Brunel Quay,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,-7.81
434202,Brunel Quay,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,-9.37
434202,Brunel Quay,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,22.1
434202,Brunel Quay,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
434202,Brunel Quay,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.37
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.98
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.02
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.06
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
434202,Brunel Quay,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
434202,Brunel Quay,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
434202,Brunel Quay,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
434202,Brunel Quay,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
434202,Brunel Quay,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,-5.93
434202,Brunel Quay,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,-7.39
434202,Brunel Quay,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,-9.55
434202,Brunel Quay,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,22.4
434202,Brunel Quay,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.21
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-12.29
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.31
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-10.07
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
434202,Brunel Quay,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
434202,Brunel Quay,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
434202,Brunel Quay,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
434202,Brunel Quay,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,-12.26
434202,Brunel Quay,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,-7.52
434202,Brunel Quay,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,-10.81
434202,Brunel Quay,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,30.1
434202,Brunel Quay,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
434202,Brunel Quay,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,31.5
434202,Brunel Quay,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.23
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.17
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.59
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.97
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,27.7
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
434202,Brunel Quay,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
434202,Brunel Quay,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
434202,Brunel Quay,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,-9.15
434202,Brunel Quay,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,-5.26
434202,Brunel Quay,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,-9.19
434202,Brunel Quay,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,27.5
434202,Brunel Quay,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
434202,Brunel Quay,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-11.23
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.92
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,38.4
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
434202,Brunel Quay,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
434202,Brunel Quay,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
434202,Brunel Quay,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,-11.21
434202,Brunel Quay,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,-4.59
434202,Brunel Quay,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,-7.48
434202,Brunel Quay,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,37.5
434202,Brunel Quay,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
434202,Brunel Quay,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-13.34
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.86
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.06
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,48.2
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.6
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
434202,Brunel Quay,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
434202,Brunel Quay,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
434202,Brunel Quay,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
434202,Brunel Quay,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,-13.32
434202,Brunel Quay,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,-9.65
434202,Brunel Quay,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,47.0
434202,Brunel Quay,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
434202,Brunel Quay,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.65
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.29
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,8.2
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.95
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.85
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.26
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,30.4
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
434202,Brunel Quay,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
434202,Brunel Quay,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
434202,Brunel Quay,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,-7.91
434202,Brunel Quay,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,-4.5
434202,Brunel Quay,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,-9.54
434202,Brunel Quay,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,29.3
434202,Brunel Quay,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
434202,Brunel Quay,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,41.1
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.12
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.38
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.91
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,26.7
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
434202,Brunel Quay,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
434202,Brunel Quay,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
434202,Brunel Quay,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,-8.35
434202,Brunel Quay,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,-4.85
434202,Brunel Quay,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,-7.62
434202,Brunel Quay,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,25.5
434202,Brunel Quay,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,35.3
434202,Brunel Quay,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.73
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.51
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.93
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-7.24
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,29.3
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
434202,Brunel Quay,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
434202,Brunel Quay,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
434202,Brunel Quay,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
434202,Brunel Quay,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,-8.47
434202,Brunel Quay,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,-4.66
434202,Brunel Quay,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,-7.85
434202,Brunel Quay,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,26.3
434202,Brunel Quay,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
434202,Brunel Quay,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.53
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.15
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.8
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.61
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,27.8
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
434202,Brunel Quay,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
434202,Brunel Quay,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
434202,Brunel Quay,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
434202,Brunel Quay,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,-7.09
434202,Brunel Quay,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,-5.33
434202,Brunel Quay,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,-8.58
434202,Brunel Quay,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,24.7
434202,Brunel Quay,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,31.9
434202,Brunel Quay,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,36.6
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.45
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.3
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-8.19
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,29.1
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
434202,Brunel Quay,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
434202,Brunel Quay,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
434202,Brunel Quay,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
434202,Brunel Quay,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,-8.24
434202,Brunel Quay,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,-6.68
434202,Brunel Quay,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,-9.07
434202,Brunel Quay,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,26.2
434202,Brunel Quay,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
434202,Brunel Quay,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.5
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.74
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.07
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,29.9
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,29.2
434202,Brunel Quay,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
434202,Brunel Quay,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
434202,Brunel Quay,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,-8.71
434202,Brunel Quay,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,-4.79
434202,Brunel Quay,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,-8.57
434202,Brunel Quay,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,31.6
434202,Brunel Quay,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,38.9
434202,Brunel Quay,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.51
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.29
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.18
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.82
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,25.7
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
434202,Brunel Quay,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
434202,Brunel Quay,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,-7.15
434202,Brunel Quay,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,-8.11
434202,Brunel Quay,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,25.6
434202,Brunel Quay,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
434202,Brunel Quay,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.35
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.0
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.56
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,29.9
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
434202,Brunel Quay,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
434202,Brunel Quay,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
434202,Brunel Quay,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,-7.96
434202,Brunel Quay,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,-5.22
434202,Brunel Quay,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,-8.44
434202,Brunel Quay,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,29.4
434202,Brunel Quay,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
434202,Brunel Quay,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,37.3
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.66
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.01
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.19
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-7.14
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,26.9
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
434202,Brunel Quay,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
434202,Brunel Quay,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
434202,Brunel Quay,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
