Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,-8.15
434202,Brunel Quay,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,-6.53
434202,Brunel Quay,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,-8.15
434202,Brunel Quay,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,26.2
434202,Brunel Quay,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,36.2
434202,Brunel Quay,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.99
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.72
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-10.59
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,33.8
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
434202,Brunel Quay,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
434202,Brunel Quay,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
434202,Brunel Quay,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
434202,Brunel Quay,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,-8.67
434202,Brunel Quay,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,-5.94
434202,Brunel Quay,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,-11.56
434202,Brunel Quay,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,33.0
434202,Brunel Quay,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,38.1
434202,Brunel Quay,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,49.5
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.61
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.78
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.33
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,34.1
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
434202,Brunel Quay,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
434202,Brunel Quay,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
434202,Brunel Quay,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
434202,Brunel Quay,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,-8.72
434202,Brunel Quay,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,-5.86
434202,Brunel Quay,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,-10.22
434202,Brunel Quay,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,30.8
434202,Brunel Quay,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
434202,Brunel Quay,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.09
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.3
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.99
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-10.04
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.59
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,36.9
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
434202,Brunel Quay,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
434202,Brunel Quay,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
434202,Brunel Quay,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,-9.95
434202,Brunel Quay,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,-8.08
434202,Brunel Quay,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,-6.58
434202,Brunel Quay,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,30.3
434202,Brunel Quay,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
434202,Brunel Quay,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,34.1
434202,Brunel Quay,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-12.33
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.18
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.45
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,43.3
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
434202,Brunel Quay,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
434202,Brunel Quay,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
434202,Brunel Quay,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
434202,Brunel Quay,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,-12.31
434202,Brunel Quay,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,-6.15
434202,Brunel Quay,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,-7.03
434202,Brunel Quay,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,41.7
434202,Brunel Quay,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
434202,Brunel Quay,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,31.3
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.61
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-10.78
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.15
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.54
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,33.6
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.9
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
434202,Brunel Quay,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
434202,Brunel Quay,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
434202,Brunel Quay,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
434202,Brunel Quay,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,-10.75
434202,Brunel Quay,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,-7.12
434202,Brunel Quay,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,-9.15
434202,Brunel Quay,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,31.9
434202,Brunel Quay,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,39.6
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.17
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.36
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-12.09
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.57
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.83
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,42.7
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.6
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
434202,Brunel Quay,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
434202,Brunel Quay,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
434202,Brunel Quay,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
434202,Brunel Quay,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,-12.05
434202,Brunel Quay,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,-6.74
434202,Brunel Quay,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,-11.19
434202,Brunel Quay,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,41.7
434202,Brunel Quay,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
434202,Brunel Quay,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,47.7
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.83
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-13.32
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.0
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.78
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,45.4
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.6
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
434202,Brunel Quay,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,28.5
434202,Brunel Quay,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
434202,Brunel Quay,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
434202,Brunel Quay,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,-13.28
434202,Brunel Quay,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,-6.84
434202,Brunel Quay,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,-8.65
434202,Brunel Quay,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,42.1
434202,Brunel Quay,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
434202,Brunel Quay,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,38.0
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.25
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.99
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.78
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.78
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,26.9
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
434202,Brunel Quay,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,28.5
434202,Brunel Quay,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
434202,Brunel Quay,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
434202,Brunel Quay,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
434202,Brunel Quay,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
434202,Brunel Quay,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,-7.96
434202,Brunel Quay,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,-6.03
434202,Brunel Quay,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,-8.37
434202,Brunel Quay,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,25.6
434202,Brunel Quay,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.75
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.76
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.55
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.3
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-8.88
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,30.3
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
434202,Brunel Quay,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,28.4
434202,Brunel Quay,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
434202,Brunel Quay,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
434202,Brunel Quay,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
434202,Brunel Quay,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,-7.5
434202,Brunel Quay,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,-6.05
434202,Brunel Quay,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,-10.64
434202,Brunel Quay,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,30.3
434202,Brunel Quay,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.84
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.16
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-11.38
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-7.77
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,40.9
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
434202,Brunel Quay,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,28.4
434202,Brunel Quay,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
434202,Brunel Quay,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
434202,Brunel Quay,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,-11.32
434202,Brunel Quay,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,-7.04
434202,Brunel Quay,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,-8.93
434202,Brunel Quay,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,36.2
434202,Brunel Quay,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,49.4
434202,Brunel Quay,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,30.1
434202,Brunel Quay,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.44
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-16.1
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.33
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,60.1
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,69.2
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,28.3
434202,Brunel Quay,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
434202,Brunel Quay,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
434202,Brunel Quay,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,-16.07
434202,Brunel Quay,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,-7.0
434202,Brunel Quay,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,56.6
434202,Brunel Quay,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,69.1
434202,Brunel Quay,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,30.5
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-15.94
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-7.3
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,59.7
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.7
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
434202,Brunel Quay,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,28.3
434202,Brunel Quay,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
434202,Brunel Quay,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
434202,Brunel Quay,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
434202,Brunel Quay,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
434202,Brunel Quay,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,-15.88
434202,Brunel Quay,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,-6.95
434202,Brunel Quay,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,-8.05
434202,Brunel Quay,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,51.0
434202,Brunel Quay,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
434202,Brunel Quay,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.76
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-11.92
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.56
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,42.1
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,28.3
434202,Brunel Quay,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
434202,Brunel Quay,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
434202,Brunel Quay,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
434202,Brunel Quay,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,-11.88
434202,Brunel Quay,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,-6.17
434202,Brunel Quay,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,-8.24
434202,Brunel Quay,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,37.8
434202,Brunel Quay,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
434202,Brunel Quay,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,7.9
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-13.26
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.65
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.83
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,45.6
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.3
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
434202,Brunel Quay,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,28.2
434202,Brunel Quay,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
434202,Brunel Quay,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
434202,Brunel Quay,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
434202,Brunel Quay,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,-13.23
434202,Brunel Quay,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,-5.54
434202,Brunel Quay,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,-8.84
434202,Brunel Quay,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,43.0
434202,Brunel Quay,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
434202,Brunel Quay,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-14.06
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.76
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.79
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,48.7
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
434202,Brunel Quay,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,28.1
434202,Brunel Quay,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
434202,Brunel Quay,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
434202,Brunel Quay,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
434202,Brunel Quay,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,-14.04
434202,Brunel Quay,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,-8.49
434202,Brunel Quay,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,46.8
434202,Brunel Quay,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,60.7
434202,Brunel Quay,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.28
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.21
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-12.3
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-7.68
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,43.2
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,28.1
434202,Brunel Quay,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
434202,Brunel Quay,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
