Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
434202,Brunel Quay,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,-12.26
434202,Brunel Quay,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,-5.54
434202,Brunel Quay,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,-9.89
434202,Brunel Quay,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,40.5
434202,Brunel Quay,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
434202,Brunel Quay,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,42.1
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.01
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.52
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.84
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,27.2
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,28.1
434202,Brunel Quay,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
434202,Brunel Quay,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
434202,Brunel Quay,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
434202,Brunel Quay,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,-8.99
434202,Brunel Quay,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,-7.16
434202,Brunel Quay,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,-7.21
434202,Brunel Quay,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,27.6
434202,Brunel Quay,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
434202,Brunel Quay,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,32.1
434202,Brunel Quay,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,31.4
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.14
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.3
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.28
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,22.3
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,28.1
434202,Brunel Quay,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
434202,Brunel Quay,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
434202,Brunel Quay,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
434202,Brunel Quay,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,-7.27
434202,Brunel Quay,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,-5.4
434202,Brunel Quay,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,-6.67
434202,Brunel Quay,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,20.9
434202,Brunel Quay,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.28
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.63
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.14
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,28.0
434202,Brunel Quay,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
434202,Brunel Quay,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
434202,Brunel Quay,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,-7.55
434202,Brunel Quay,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,17.5
434202,Brunel Quay,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.04
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.69
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.86
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,20.7
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,28.0
434202,Brunel Quay,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
434202,Brunel Quay,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
434202,Brunel Quay,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
434202,Brunel Quay,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,-5.66
434202,Brunel Quay,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,-6.9
434202,Brunel Quay,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,22.3
434202,Brunel Quay,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.24
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.46
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,28.0
434202,Brunel Quay,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
434202,Brunel Quay,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.05
434202,Brunel Quay,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
434202,Brunel Quay,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
434202,Brunel Quay,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,-4.81
434202,Brunel Quay,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,-7.7
434202,Brunel Quay,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,21.9
434202,Brunel Quay,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.97
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,28.0
434202,Brunel Quay,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
434202,Brunel Quay,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
434202,Brunel Quay,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
434202,Brunel Quay,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,-5.27
434202,Brunel Quay,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.76
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.88
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.72
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,28.1
434202,Brunel Quay,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
434202,Brunel Quay,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.09
434202,Brunel Quay,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
434202,Brunel Quay,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
434202,Brunel Quay,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,-2.74
434202,Brunel Quay,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,-5.34
434202,Brunel Quay,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.35
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,28.1
434202,Brunel Quay,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
434202,Brunel Quay,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
434202,Brunel Quay,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
434202,Brunel Quay,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
434202,Brunel Quay,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,-5.13
434202,Brunel Quay,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,18.0
434202,Brunel Quay,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.65
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.99
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
434202,Brunel Quay,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,28.1
434202,Brunel Quay,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
434202,Brunel Quay,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
434202,Brunel Quay,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
434202,Brunel Quay,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,-6.51
434202,Brunel Quay,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,23.0
434202,Brunel Quay,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,30.1
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.26
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.51
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
434202,Brunel Quay,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,28.2
434202,Brunel Quay,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
434202,Brunel Quay,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.15
434202,Brunel Quay,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
434202,Brunel Quay,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,-4.81
434202,Brunel Quay,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,19.3
434202,Brunel Quay,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.03
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.72
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,32.6
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,28.3
434202,Brunel Quay,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
434202,Brunel Quay,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
434202,Brunel Quay,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
434202,Brunel Quay,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,-8.01
434202,Brunel Quay,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,-4.8
434202,Brunel Quay,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,31.2
434202,Brunel Quay,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,38.4
434202,Brunel Quay,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.92
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.5
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,28.3
434202,Brunel Quay,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
434202,Brunel Quay,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
434202,Brunel Quay,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
434202,Brunel Quay,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,-5.29
434202,Brunel Quay,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,-5.02
434202,Brunel Quay,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,18.6
434202,Brunel Quay,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.38
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-2.93
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
434202,Brunel Quay,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,28.4
434202,Brunel Quay,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
434202,Brunel Quay,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
434202,Brunel Quay,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
434202,Brunel Quay,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,-4.34
434202,Brunel Quay,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,-2.93
434202,Brunel Quay,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.02
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.43
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.93
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
434202,Brunel Quay,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,28.4
434202,Brunel Quay,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
434202,Brunel Quay,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
434202,Brunel Quay,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
434202,Brunel Quay,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,-2.99
434202,Brunel Quay,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,12.2
434202,Brunel Quay,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.39
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.43
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-2.99
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
434202,Brunel Quay,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,28.5
434202,Brunel Quay,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
434202,Brunel Quay,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
434202,Brunel Quay,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
434202,Brunel Quay,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,-2.36
434202,Brunel Quay,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,-3.07
434202,Brunel Quay,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,12.1
434202,Brunel Quay,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.4
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.48
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,28.5
434202,Brunel Quay,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
434202,Brunel Quay,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
