Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
434202,Brunel Quay,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
434202,Brunel Quay,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,-2.37
434202,Brunel Quay,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,-3.06
434202,Brunel Quay,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,12.3
434202,Brunel Quay,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,5.0
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.64
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.28
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-2.78
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
434202,Brunel Quay,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
434202,Brunel Quay,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
434202,Brunel Quay,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,-2.61
434202,Brunel Quay,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,-2.86
434202,Brunel Quay,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,11.8
434202,Brunel Quay,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.52
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,8.0
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.2
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.02
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
434202,Brunel Quay,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
434202,Brunel Quay,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
434202,Brunel Quay,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
434202,Brunel Quay,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,-2.94
434202,Brunel Quay,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,-4.54
434202,Brunel Quay,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.63
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.7
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
434202,Brunel Quay,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
434202,Brunel Quay,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
434202,Brunel Quay,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,16.7
434202,Brunel Quay,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.35
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,7.6
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.69
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
434202,Brunel Quay,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
434202,Brunel Quay,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
434202,Brunel Quay,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.31
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.7
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.55
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
434202,Brunel Quay,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
434202,Brunel Quay,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
434202,Brunel Quay,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,-4.68
434202,Brunel Quay,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,-4.67
434202,Brunel Quay,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,20.3
434202,Brunel Quay,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.41
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-9.2
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.59
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,39.3
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
434202,Brunel Quay,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
434202,Brunel Quay,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
434202,Brunel Quay,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
434202,Brunel Quay,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,-9.18
434202,Brunel Quay,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,-3.18
434202,Brunel Quay,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,-4.73
434202,Brunel Quay,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,37.5
434202,Brunel Quay,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
434202,Brunel Quay,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.69
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
434202,Brunel Quay,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
434202,Brunel Quay,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
434202,Brunel Quay,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.63
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
434202,Brunel Quay,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
434202,Brunel Quay,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.67
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
434202,Brunel Quay,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.77
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
434202,Brunel Quay,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
434202,Brunel Quay,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
434202,Brunel Quay,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.88
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
434202,Brunel Quay,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
434202,Brunel Quay,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
434202,Brunel Quay,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,12.4
434202,Brunel Quay,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.02
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
434202,Brunel Quay,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
434202,Brunel Quay,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
434202,Brunel Quay,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
434202,Brunel Quay,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.89
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,29.2
434202,Brunel Quay,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
434202,Brunel Quay,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
434202,Brunel Quay,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
434202,Brunel Quay,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.38
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.96
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
434202,Brunel Quay,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
434202,Brunel Quay,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,-5.36
434202,Brunel Quay,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.77
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
434202,Brunel Quay,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
434202,Brunel Quay,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
434202,Brunel Quay,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
434202,Brunel Quay,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.94
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
