Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
434202,Brunel Quay,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
434202,Brunel Quay,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
434202,Brunel Quay,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
434202,Brunel Quay,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
434202,Brunel Quay,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.07
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
434202,Brunel Quay,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
434202,Brunel Quay,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
434202,Brunel Quay,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
434202,Brunel Quay,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
434202,Brunel Quay,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
434202,Brunel Quay,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,12.6
434202,Brunel Quay,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.18
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
434202,Brunel Quay,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
434202,Brunel Quay,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
434202,Brunel Quay,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,-4.27
434202,Brunel Quay,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,13.1
434202,Brunel Quay,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
434202,Brunel Quay,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
434202,Brunel Quay,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
434202,Brunel Quay,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,13.1
434202,Brunel Quay,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
434202,Brunel Quay,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
434202,Brunel Quay,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
434202,Brunel Quay,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
434202,Brunel Quay,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
434202,Brunel Quay,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
434202,Brunel Quay,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
434202,Brunel Quay,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
434202,Brunel Quay,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.9
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
434202,Brunel Quay,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
434202,Brunel Quay,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
434202,Brunel Quay,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
434202,Brunel Quay,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.99
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.85
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
434202,Brunel Quay,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
434202,Brunel Quay,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
434202,Brunel Quay,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
434202,Brunel Quay,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,-4.97
434202,Brunel Quay,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.17
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
434202,Brunel Quay,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
434202,Brunel Quay,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
434202,Brunel Quay,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,12.9
434202,Brunel Quay,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.18
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
434202,Brunel Quay,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
434202,Brunel Quay,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
434202,Brunel Quay,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
434202,Brunel Quay,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,-3.8
434202,Brunel Quay,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,12.4
434202,Brunel Quay,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
434202,Brunel Quay,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
434202,Brunel Quay,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,12.4
434202,Brunel Quay,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
434202,Brunel Quay,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
434202,Brunel Quay,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
434202,Brunel Quay,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
434202,Brunel Quay,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
434202,Brunel Quay,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
434202,Brunel Quay,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
434202,Brunel Quay,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
434202,Brunel Quay,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,-3.8
434202,Brunel Quay,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.66
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
