Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
434202,Brunel Quay,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
434202,Brunel Quay,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
434202,Brunel Quay,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.03
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.78
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.3
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
434202,Brunel Quay,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
434202,Brunel Quay,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,-5.0
434202,Brunel Quay,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,18.3
434202,Brunel Quay,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.53
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.93
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
434202,Brunel Quay,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
434202,Brunel Quay,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
434202,Brunel Quay,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,19.0
434202,Brunel Quay,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.48
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
434202,Brunel Quay,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
434202,Brunel Quay,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
434202,Brunel Quay,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,-4.3
434202,Brunel Quay,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.47
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.11
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
434202,Brunel Quay,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
434202,Brunel Quay,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
434202,Brunel Quay,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
434202,Brunel Quay,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.25
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.17
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.14
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
434202,Brunel Quay,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
434202,Brunel Quay,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
434202,Brunel Quay,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,-4.13
434202,Brunel Quay,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,-4.39
434202,Brunel Quay,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,-4.37
434202,Brunel Quay,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.85
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
434202,Brunel Quay,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
434202,Brunel Quay,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
434202,Brunel Quay,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
434202,Brunel Quay,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,-4.27
434202,Brunel Quay,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
434202,Brunel Quay,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
434202,Brunel Quay,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
434202,Brunel Quay,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,-4.59
434202,Brunel Quay,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.78
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
434202,Brunel Quay,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
434202,Brunel Quay,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
434202,Brunel Quay,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,-5.75
434202,Brunel Quay,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,-4.51
434202,Brunel Quay,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,18.5
434202,Brunel Quay,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.14
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
434202,Brunel Quay,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
434202,Brunel Quay,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
434202,Brunel Quay,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,-6.11
434202,Brunel Quay,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,-4.72
434202,Brunel Quay,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,18.5
434202,Brunel Quay,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,4.9
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.36
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
434202,Brunel Quay,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
434202,Brunel Quay,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
434202,Brunel Quay,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,-6.33
434202,Brunel Quay,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,-4.8
434202,Brunel Quay,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,19.2
434202,Brunel Quay,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.03
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,5.8
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-15.41
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,56.6
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.8
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
434202,Brunel Quay,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
434202,Brunel Quay,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
434202,Brunel Quay,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,-15.38
434202,Brunel Quay,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,52.6
434202,Brunel Quay,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,64.7
434202,Brunel Quay,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.09
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.92
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.1
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,23.1
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
434202,Brunel Quay,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
434202,Brunel Quay,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
434202,Brunel Quay,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
434202,Brunel Quay,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,-6.07
434202,Brunel Quay,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,-5.2
434202,Brunel Quay,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,21.5
434202,Brunel Quay,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.11
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.63
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,20.1
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
434202,Brunel Quay,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
434202,Brunel Quay,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
434202,Brunel Quay,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
434202,Brunel Quay,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,-5.6
434202,Brunel Quay,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,-4.32
434202,Brunel Quay,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.22
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.16
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.82
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,22.3
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
434202,Brunel Quay,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
434202,Brunel Quay,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
434202,Brunel Quay,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,-7.13
434202,Brunel Quay,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,-5.19
434202,Brunel Quay,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,-6.04
434202,Brunel Quay,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,21.0
434202,Brunel Quay,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.84
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.31
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.92
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.33
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
434202,Brunel Quay,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
434202,Brunel Quay,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
434202,Brunel Quay,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
434202,Brunel Quay,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,-6.87
434202,Brunel Quay,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,-8.18
434202,Brunel Quay,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,-6.42
434202,Brunel Quay,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,34.3
434202,Brunel Quay,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,27.7
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.43
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.06
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-9.91
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.89
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.9
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,28.5
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
