Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
434202,Brunel Quay,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
434202,Brunel Quay,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
434202,Brunel Quay,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
434202,Brunel Quay,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,-9.87
434202,Brunel Quay,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,-7.31
434202,Brunel Quay,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,-5.96
434202,Brunel Quay,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,25.0
434202,Brunel Quay,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
434202,Brunel Quay,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.32
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.32
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.35
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
434202,Brunel Quay,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
434202,Brunel Quay,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,-6.28
434202,Brunel Quay,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,-5.68
434202,Brunel Quay,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,-6.3
434202,Brunel Quay,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,22.2
434202,Brunel Quay,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.27
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.29
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.43
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.39
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.01
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
434202,Brunel Quay,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
434202,Brunel Quay,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
434202,Brunel Quay,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,-5.38
434202,Brunel Quay,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,-5.66
434202,Brunel Quay,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,-6.31
434202,Brunel Quay,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,20.5
434202,Brunel Quay,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.61
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.02
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.38
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.79
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.89
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
434202,Brunel Quay,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
434202,Brunel Quay,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,-5.33
434202,Brunel Quay,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,-6.4
434202,Brunel Quay,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,20.0
434202,Brunel Quay,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.44
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.97
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.22
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.89
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,26.7
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
434202,Brunel Quay,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
434202,Brunel Quay,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,-6.93
434202,Brunel Quay,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,-6.65
434202,Brunel Quay,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,-5.77
434202,Brunel Quay,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,25.6
434202,Brunel Quay,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
434202,Brunel Quay,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
434202,Brunel Quay,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.43
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.23
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.24
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.1
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
434202,Brunel Quay,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
434202,Brunel Quay,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
434202,Brunel Quay,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,-5.18
434202,Brunel Quay,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,-7.66
434202,Brunel Quay,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,-7.98
434202,Brunel Quay,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,22.0
434202,Brunel Quay,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,32.4
434202,Brunel Quay,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.11
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.69
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.29
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.39
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,22.0
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
434202,Brunel Quay,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
434202,Brunel Quay,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
434202,Brunel Quay,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
434202,Brunel Quay,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,-5.65
434202,Brunel Quay,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,-6.67
434202,Brunel Quay,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,-8.5
434202,Brunel Quay,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,24.0
434202,Brunel Quay,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.5
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.02
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.69
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.28
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.18
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
434202,Brunel Quay,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
434202,Brunel Quay,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
434202,Brunel Quay,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,-5.64
434202,Brunel Quay,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,-6.78
434202,Brunel Quay,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,-6.2
434202,Brunel Quay,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,19.9
434202,Brunel Quay,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,28.9
434202,Brunel Quay,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.51
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.04
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-12.15
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,45.7
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.3
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
434202,Brunel Quay,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
434202,Brunel Quay,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
434202,Brunel Quay,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
434202,Brunel Quay,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,-12.11
434202,Brunel Quay,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,-5.27
434202,Brunel Quay,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,-6.17
434202,Brunel Quay,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,41.2
434202,Brunel Quay,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
434202,Brunel Quay,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,26.9
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.57
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.12
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.91
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.46
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,36.8
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
434202,Brunel Quay,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
434202,Brunel Quay,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
434202,Brunel Quay,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,-8.87
434202,Brunel Quay,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,-5.13
434202,Brunel Quay,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,-7.59
434202,Brunel Quay,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,34.4
434202,Brunel Quay,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
434202,Brunel Quay,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,32.8
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.54
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.16
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.43
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,22.0
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
434202,Brunel Quay,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
434202,Brunel Quay,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
434202,Brunel Quay,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,-5.83
434202,Brunel Quay,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,-6.59
434202,Brunel Quay,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,21.5
434202,Brunel Quay,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,28.9
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.72
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.13
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,7.0
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.41
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
434202,Brunel Quay,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
434202,Brunel Quay,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
434202,Brunel Quay,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,-4.82
434202,Brunel Quay,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,-6.6
434202,Brunel Quay,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,-6.54
434202,Brunel Quay,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,18.4
434202,Brunel Quay,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,28.5
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.03
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.95
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,9.1
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.22
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-7.21
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.08
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
434202,Brunel Quay,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
434202,Brunel Quay,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
434202,Brunel Quay,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,-9.24
434202,Brunel Quay,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,-6.02
434202,Brunel Quay,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,21.8
434202,Brunel Quay,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
434202,Brunel Quay,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.53
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.43
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,-7.17
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
434202,Brunel Quay,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
434202,Brunel Quay,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
434202,Brunel Quay,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
434202,Brunel Quay,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,-5.38
434202,Brunel Quay,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,-8.7
434202,Brunel Quay,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,-6.83
434202,Brunel Quay,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,19.8
434202,Brunel Quay,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,36.4
434202,Brunel Quay,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.42
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.04
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,-7.33
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.52
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
434202,Brunel Quay,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
434202,Brunel Quay,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
434202,Brunel Quay,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,-6.99
434202,Brunel Quay,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,-8.75
434202,Brunel Quay,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,-7.31
434202,Brunel Quay,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,17.9
434202,Brunel Quay,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
434202,Brunel Quay,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.4
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.49
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.85
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.21
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
434202,Brunel Quay,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
434202,Brunel Quay,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
434202,Brunel Quay,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,-6.26
434202,Brunel Quay,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,-5.14
434202,Brunel Quay,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,16.7
434202,Brunel Quay,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.72
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.57
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.35
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.91
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
