Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
434202,Brunel Quay,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
434202,Brunel Quay,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
434202,Brunel Quay,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,-5.53
434202,Brunel Quay,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,-8.07
434202,Brunel Quay,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,-5.73
434202,Brunel Quay,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,18.9
434202,Brunel Quay,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,34.3
434202,Brunel Quay,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.41
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.37
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.76
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.42
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.12
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
434202,Brunel Quay,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
434202,Brunel Quay,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
434202,Brunel Quay,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,-5.72
434202,Brunel Quay,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,-7.83
434202,Brunel Quay,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,-8.49
434202,Brunel Quay,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,22.8
434202,Brunel Quay,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,37.3
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.78
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.84
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.93
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.85
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
434202,Brunel Quay,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
434202,Brunel Quay,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
434202,Brunel Quay,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
434202,Brunel Quay,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,-5.86
434202,Brunel Quay,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,-9.63
434202,Brunel Quay,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,-6.38
434202,Brunel Quay,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,21.4
434202,Brunel Quay,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
434202,Brunel Quay,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.75
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.08
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.93
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-7.79
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
434202,Brunel Quay,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
434202,Brunel Quay,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
434202,Brunel Quay,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
434202,Brunel Quay,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,-6.87
434202,Brunel Quay,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,-10.55
434202,Brunel Quay,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,-6.69
434202,Brunel Quay,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,22.6
434202,Brunel Quay,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,44.5
434202,Brunel Quay,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.08
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.62
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.81
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-9.16
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
434202,Brunel Quay,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
434202,Brunel Quay,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
434202,Brunel Quay,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
434202,Brunel Quay,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,-8.73
434202,Brunel Quay,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,-12.92
434202,Brunel Quay,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,-6.45
434202,Brunel Quay,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,30.5
434202,Brunel Quay,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
434202,Brunel Quay,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
434202,Brunel Quay,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.08
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.47
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.16
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-7.44
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
434202,Brunel Quay,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
434202,Brunel Quay,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
434202,Brunel Quay,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,-9.08
434202,Brunel Quay,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,-10.98
434202,Brunel Quay,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,-7.97
434202,Brunel Quay,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,21.6
434202,Brunel Quay,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
434202,Brunel Quay,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
434202,Brunel Quay,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.08
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.74
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.13
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-13.85
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.65
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,26.3
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.6
434202,Brunel Quay,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
434202,Brunel Quay,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
434202,Brunel Quay,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.12
434202,Brunel Quay,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
434202,Brunel Quay,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
434202,Brunel Quay,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,-9.04
434202,Brunel Quay,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,-17.4
434202,Brunel Quay,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,-11.39
434202,Brunel Quay,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,33.9
434202,Brunel Quay,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
434202,Brunel Quay,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
434202,Brunel Quay,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.69
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.1
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.61
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-10.72
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.98
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,21.5
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
434202,Brunel Quay,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
434202,Brunel Quay,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
434202,Brunel Quay,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
434202,Brunel Quay,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,-8.57
434202,Brunel Quay,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,-12.41
434202,Brunel Quay,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,-10.08
434202,Brunel Quay,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,23.5
434202,Brunel Quay,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
434202,Brunel Quay,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
434202,Brunel Quay,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.31
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.82
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.93
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.49
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-8.73
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
434202,Brunel Quay,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
434202,Brunel Quay,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.15
434202,Brunel Quay,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
434202,Brunel Quay,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
434202,Brunel Quay,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,-7.8
434202,Brunel Quay,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,-11.54
434202,Brunel Quay,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,25.9
434202,Brunel Quay,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
434202,Brunel Quay,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,49.1
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.76
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.61
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.84
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
434202,Brunel Quay,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.11
434202,Brunel Quay,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
434202,Brunel Quay,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
434202,Brunel Quay,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,-5.73
434202,Brunel Quay,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,-6.49
434202,Brunel Quay,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,-7.82
434202,Brunel Quay,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,34.2
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.24
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.73
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.73
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-7.93
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
434202,Brunel Quay,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
434202,Brunel Quay,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
434202,Brunel Quay,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
434202,Brunel Quay,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,-6.7
434202,Brunel Quay,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,-6.51
434202,Brunel Quay,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,-10.17
434202,Brunel Quay,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,25.1
434202,Brunel Quay,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
434202,Brunel Quay,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,28.6
434202,Brunel Quay,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,4.9
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.71
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.0
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,28.0
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
434202,Brunel Quay,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
434202,Brunel Quay,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
434202,Brunel Quay,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,-7.68
434202,Brunel Quay,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,-4.79
434202,Brunel Quay,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,-9.84
434202,Brunel Quay,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,28.9
434202,Brunel Quay,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,33.3
434202,Brunel Quay,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.36
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.35
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.58
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-10.83
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,27.5
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
434202,Brunel Quay,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
434202,Brunel Quay,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
434202,Brunel Quay,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
434202,Brunel Quay,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,-5.28
434202,Brunel Quay,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,-9.2
434202,Brunel Quay,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,-12.19
434202,Brunel Quay,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,29.1
434202,Brunel Quay,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,38.9
434202,Brunel Quay,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.91
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.23
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.79
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-11.08
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,27.9
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
434202,Brunel Quay,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
434202,Brunel Quay,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
434202,Brunel Quay,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
434202,Brunel Quay,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,-9.5
434202,Brunel Quay,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,-12.99
434202,Brunel Quay,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,30.9
434202,Brunel Quay,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,39.6
434202,Brunel Quay,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.36
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.14
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.14
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.69
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,30.0
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
434202,Brunel Quay,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.11
434202,Brunel Quay,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
434202,Brunel Quay,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
434202,Brunel Quay,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
434202,Brunel Quay,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,-8.1
434202,Brunel Quay,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,-7.5
434202,Brunel Quay,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,-8.51
434202,Brunel Quay,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,28.7
434202,Brunel Quay,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
434202,Brunel Quay,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
434202,Brunel Quay,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,37.3
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.07
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.99
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.46
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,29.9
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
434202,Brunel Quay,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
434202,Brunel Quay,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
434202,Brunel Quay,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
434202,Brunel Quay,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,-6.97
434202,Brunel Quay,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,-6.32
434202,Brunel Quay,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,-10.28
434202,Brunel Quay,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,30.8
434202,Brunel Quay,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,30.5
434202,Brunel Quay,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,46.1
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.29
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-9.32
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-9.25
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
