Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
434202,Brunel Quay,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
434202,Brunel Quay,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
434202,Brunel Quay,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
434202,Brunel Quay,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,-9.31
434202,Brunel Quay,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,-4.21
434202,Brunel Quay,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,-10.54
434202,Brunel Quay,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,37.1
434202,Brunel Quay,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,39.7
434202,Brunel Quay,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-11.08
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-12.63
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,49.9
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
434202,Brunel Quay,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
434202,Brunel Quay,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
434202,Brunel Quay,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
434202,Brunel Quay,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,-11.07
434202,Brunel Quay,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,-13.51
434202,Brunel Quay,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,51.1
434202,Brunel Quay,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
434202,Brunel Quay,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.88
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.74
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,12.6
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.36
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-11.16
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,44.9
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
434202,Brunel Quay,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
434202,Brunel Quay,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
434202,Brunel Quay,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
434202,Brunel Quay,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
434202,Brunel Quay,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,-9.32
434202,Brunel Quay,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,-5.39
434202,Brunel Quay,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,-13.9
434202,Brunel Quay,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,46.8
434202,Brunel Quay,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
434202,Brunel Quay,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.38
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.0
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-9.0
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,33.6
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
434202,Brunel Quay,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
434202,Brunel Quay,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.05
434202,Brunel Quay,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
434202,Brunel Quay,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
434202,Brunel Quay,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
434202,Brunel Quay,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,-8.98
434202,Brunel Quay,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,-10.38
434202,Brunel Quay,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,35.6
434202,Brunel Quay,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,39.3
434202,Brunel Quay,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,44.9
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-10.39
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.99
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,38.0
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
434202,Brunel Quay,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
434202,Brunel Quay,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.0
434202,Brunel Quay,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
434202,Brunel Quay,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
434202,Brunel Quay,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
434202,Brunel Quay,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,-10.37
434202,Brunel Quay,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,-4.2
434202,Brunel Quay,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,-10.7
434202,Brunel Quay,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,38.4
434202,Brunel Quay,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
434202,Brunel Quay,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-10.63
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-8.84
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,42.3
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
434202,Brunel Quay,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
434202,Brunel Quay,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,0.94
434202,Brunel Quay,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
434202,Brunel Quay,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
434202,Brunel Quay,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
434202,Brunel Quay,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,-10.61
434202,Brunel Quay,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,-9.63
434202,Brunel Quay,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,42.9
434202,Brunel Quay,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-12.62
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-9.87
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,47.8
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.0
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
434202,Brunel Quay,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
434202,Brunel Quay,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,0.91
434202,Brunel Quay,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
434202,Brunel Quay,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,-12.61
434202,Brunel Quay,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,-10.65
434202,Brunel Quay,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,48.4
434202,Brunel Quay,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
434202,Brunel Quay,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.32
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-13.28
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-11.51
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,52.1
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.1
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
434202,Brunel Quay,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
434202,Brunel Quay,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,0.96
434202,Brunel Quay,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
434202,Brunel Quay,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
434202,Brunel Quay,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
434202,Brunel Quay,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,-13.27
434202,Brunel Quay,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,-12.83
434202,Brunel Quay,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,53.5
434202,Brunel Quay,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,57.1
434202,Brunel Quay,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.03
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.48
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-12.55
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,40.2
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
434202,Brunel Quay,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
434202,Brunel Quay,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,0.94
434202,Brunel Quay,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
434202,Brunel Quay,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
434202,Brunel Quay,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,-9.47
434202,Brunel Quay,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,-13.58
434202,Brunel Quay,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,42.8
434202,Brunel Quay,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,40.1
434202,Brunel Quay,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.37
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.55
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-11.56
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,36.0
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
434202,Brunel Quay,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
434202,Brunel Quay,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,0.96
434202,Brunel Quay,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
434202,Brunel Quay,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
434202,Brunel Quay,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
434202,Brunel Quay,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,-8.53
434202,Brunel Quay,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,-12.93
434202,Brunel Quay,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,38.9
434202,Brunel Quay,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
434202,Brunel Quay,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.86
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-9.22
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.21
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.9
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,31.8
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
434202,Brunel Quay,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
434202,Brunel Quay,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,0.96
434202,Brunel Quay,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
434202,Brunel Quay,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
434202,Brunel Quay,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
434202,Brunel Quay,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,-9.2
434202,Brunel Quay,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,-10.76
434202,Brunel Quay,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,32.4
434202,Brunel Quay,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
434202,Brunel Quay,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,46.7
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-10.57
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.9
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-8.6
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,39.8
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
434202,Brunel Quay,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
434202,Brunel Quay,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,0.98
434202,Brunel Quay,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
434202,Brunel Quay,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
434202,Brunel Quay,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,-10.56
434202,Brunel Quay,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,-9.35
434202,Brunel Quay,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,39.9
434202,Brunel Quay,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
434202,Brunel Quay,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-9.47
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.96
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.32
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,40.3
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
434202,Brunel Quay,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
434202,Brunel Quay,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
434202,Brunel Quay,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,-9.45
434202,Brunel Quay,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,-9.03
434202,Brunel Quay,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,40.8
434202,Brunel Quay,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
434202,Brunel Quay,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.34
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.86
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.72
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,38.7
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
434202,Brunel Quay,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
434202,Brunel Quay,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.06
434202,Brunel Quay,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
434202,Brunel Quay,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
434202,Brunel Quay,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
434202,Brunel Quay,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
434202,Brunel Quay,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,-9.33
434202,Brunel Quay,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,-7.48
434202,Brunel Quay,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,38.8
434202,Brunel Quay,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
434202,Brunel Quay,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,33.7
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.77
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.62
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.68
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,38.2
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
434202,Brunel Quay,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
434202,Brunel Quay,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
434202,Brunel Quay,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
434202,Brunel Quay,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
434202,Brunel Quay,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
434202,Brunel Quay,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
434202,Brunel Quay,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,-8.76
434202,Brunel Quay,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,-9.39
434202,Brunel Quay,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,38.7
434202,Brunel Quay,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
434202,Brunel Quay,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-14.2
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-10.84
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,55.0
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.5
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
434202,Brunel Quay,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
434202,Brunel Quay,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.05
434202,Brunel Quay,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
434202,Brunel Quay,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
434202,Brunel Quay,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,-14.19
434202,Brunel Quay,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,-11.5
434202,Brunel Quay,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,54.8
434202,Brunel Quay,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
434202,Brunel Quay,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-12.31
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.57
