Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.62
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,46.8
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.5
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
434202,Brunel Quay,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
434202,Brunel Quay,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
434202,Brunel Quay,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
434202,Brunel Quay,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
434202,Brunel Quay,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,-12.3
434202,Brunel Quay,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,-10.2
434202,Brunel Quay,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,47.4
434202,Brunel Quay,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
434202,Brunel Quay,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.7
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.78
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.63
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-10.81
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,35.8
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
434202,Brunel Quay,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
434202,Brunel Quay,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
434202,Brunel Quay,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
434202,Brunel Quay,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
434202,Brunel Quay,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,-7.74
434202,Brunel Quay,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,-11.6
434202,Brunel Quay,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,33.9
434202,Brunel Quay,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.3
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,10.9
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.82
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.51
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-14.23
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,46.7
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
434202,Brunel Quay,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
434202,Brunel Quay,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
434202,Brunel Quay,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.11
434202,Brunel Quay,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
434202,Brunel Quay,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
434202,Brunel Quay,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,-6.77
434202,Brunel Quay,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,-4.81
434202,Brunel Quay,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,-14.87
434202,Brunel Quay,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,45.3
434202,Brunel Quay,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.27
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.37
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.73
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-11.56
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,39.5
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
434202,Brunel Quay,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
434202,Brunel Quay,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
434202,Brunel Quay,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
434202,Brunel Quay,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
434202,Brunel Quay,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,-6.32
434202,Brunel Quay,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,-5.0
434202,Brunel Quay,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,-12.39
434202,Brunel Quay,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,37.6
434202,Brunel Quay,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.54
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.82
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-10.99
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,38.3
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
434202,Brunel Quay,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
434202,Brunel Quay,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
434202,Brunel Quay,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
434202,Brunel Quay,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
434202,Brunel Quay,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,-6.52
434202,Brunel Quay,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,-11.54
434202,Brunel Quay,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,39.1
434202,Brunel Quay,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.41
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.28
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.74
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-15.07
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,51.2
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
434202,Brunel Quay,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
434202,Brunel Quay,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
434202,Brunel Quay,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,-7.25
434202,Brunel Quay,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,-15.62
434202,Brunel Quay,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,50.2
434202,Brunel Quay,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
434202,Brunel Quay,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.8
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.74
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-12.38
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,44.2
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
434202,Brunel Quay,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
434202,Brunel Quay,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
434202,Brunel Quay,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
434202,Brunel Quay,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,-8.7
434202,Brunel Quay,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,-4.84
434202,Brunel Quay,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,-12.85
434202,Brunel Quay,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,41.2
434202,Brunel Quay,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,37.1
434202,Brunel Quay,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-11.5
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.77
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,43.7
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
434202,Brunel Quay,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
434202,Brunel Quay,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
434202,Brunel Quay,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
434202,Brunel Quay,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,-11.43
434202,Brunel Quay,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,-7.2
434202,Brunel Quay,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,-10.28
434202,Brunel Quay,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,34.0
434202,Brunel Quay,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
434202,Brunel Quay,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.38
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-24.35
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.11
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.59
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,90.7
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,103.0
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
434202,Brunel Quay,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
434202,Brunel Quay,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
434202,Brunel Quay,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
434202,Brunel Quay,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,-24.32
434202,Brunel Quay,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,-5.49
434202,Brunel Quay,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,-9.35
434202,Brunel Quay,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,84.8
434202,Brunel Quay,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,102.9
434202,Brunel Quay,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-12.14
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.05
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-11.82
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,52.2
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.4
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
434202,Brunel Quay,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
434202,Brunel Quay,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
434202,Brunel Quay,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
434202,Brunel Quay,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,-12.12
434202,Brunel Quay,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,-12.35
434202,Brunel Quay,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,52.4
434202,Brunel Quay,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
434202,Brunel Quay,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.55
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-11.7
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,42.8
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
434202,Brunel Quay,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
434202,Brunel Quay,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
434202,Brunel Quay,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
434202,Brunel Quay,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,-9.53
434202,Brunel Quay,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,-12.22
434202,Brunel Quay,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,43.3
434202,Brunel Quay,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,42.1
434202,Brunel Quay,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,53.5
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.1
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-15.12
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-11.9
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,54.3
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.3
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
434202,Brunel Quay,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
434202,Brunel Quay,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
434202,Brunel Quay,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
434202,Brunel Quay,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
434202,Brunel Quay,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,-15.11
434202,Brunel Quay,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,-5.3
434202,Brunel Quay,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,-13.01
434202,Brunel Quay,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,54.2
434202,Brunel Quay,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,66.3
434202,Brunel Quay,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,57.9
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.54
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.03
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.66
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-8.67
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,33.1
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
434202,Brunel Quay,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
434202,Brunel Quay,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
434202,Brunel Quay,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
434202,Brunel Quay,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,-8.6
434202,Brunel Quay,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,-6.14
434202,Brunel Quay,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,-9.71
434202,Brunel Quay,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,30.6
434202,Brunel Quay,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
434202,Brunel Quay,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,42.6
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.13
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.3
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-10.29
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,32.1
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
434202,Brunel Quay,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
434202,Brunel Quay,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
434202,Brunel Quay,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,-8.25
434202,Brunel Quay,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,-8.19
434202,Brunel Quay,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,-10.9
434202,Brunel Quay,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,30.5
434202,Brunel Quay,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
434202,Brunel Quay,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,34.6
434202,Brunel Quay,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,46.9
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.74
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-12.76
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.73
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.89
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,41.7
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.0
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
434202,Brunel Quay,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
434202,Brunel Quay,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
434202,Brunel Quay,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
434202,Brunel Quay,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,-12.73
434202,Brunel Quay,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,-6.46
434202,Brunel Quay,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,-12.62
434202,Brunel Quay,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,42.6
434202,Brunel Quay,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,54.9
434202,Brunel Quay,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-15.46
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.19
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-11.23
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,51.1
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.6
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
434202,Brunel Quay,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
434202,Brunel Quay,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
434202,Brunel Quay,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
434202,Brunel Quay,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
434202,Brunel Quay,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,-15.44
434202,Brunel Quay,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,-6.64
434202,Brunel Quay,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,-11.87
434202,Brunel Quay,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,50.8
434202,Brunel Quay,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
434202,Brunel Quay,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.34
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
