Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.82
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.44
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-7.64
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,34.2
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
434202,Brunel Quay,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
434202,Brunel Quay,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.09
434202,Brunel Quay,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
434202,Brunel Quay,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
434202,Brunel Quay,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,-9.79
434202,Brunel Quay,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,-6.19
434202,Brunel Quay,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,-8.99
434202,Brunel Quay,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,33.3
434202,Brunel Quay,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
434202,Brunel Quay,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,39.1
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.56
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-10.76
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-7.09
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.93
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,35.3
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.9
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
434202,Brunel Quay,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
434202,Brunel Quay,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
434202,Brunel Quay,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
434202,Brunel Quay,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,-10.72
434202,Brunel Quay,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,-8.65
434202,Brunel Quay,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,-9.71
434202,Brunel Quay,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,33.4
434202,Brunel Quay,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
434202,Brunel Quay,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
434202,Brunel Quay,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.04
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-10.77
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.52
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-12.43
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,38.2
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
434202,Brunel Quay,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
434202,Brunel Quay,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.08
434202,Brunel Quay,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
434202,Brunel Quay,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
434202,Brunel Quay,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,-10.74
434202,Brunel Quay,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,-7.9
434202,Brunel Quay,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,-13.48
434202,Brunel Quay,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,39.1
434202,Brunel Quay,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
434202,Brunel Quay,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
434202,Brunel Quay,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.92
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-9.78
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.91
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-11.53
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,31.3
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
434202,Brunel Quay,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
434202,Brunel Quay,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
434202,Brunel Quay,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
434202,Brunel Quay,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
434202,Brunel Quay,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
434202,Brunel Quay,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,-9.76
434202,Brunel Quay,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,-7.64
434202,Brunel Quay,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,-12.45
434202,Brunel Quay,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,32.8
434202,Brunel Quay,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,41.5
434202,Brunel Quay,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
434202,Brunel Quay,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.09
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-11.25
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.83
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,41.6
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
434202,Brunel Quay,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
434202,Brunel Quay,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
434202,Brunel Quay,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
434202,Brunel Quay,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
434202,Brunel Quay,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,-11.23
434202,Brunel Quay,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,-4.65
434202,Brunel Quay,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,-11.91
434202,Brunel Quay,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,41.4
434202,Brunel Quay,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,47.7
434202,Brunel Quay,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.04
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.73
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,9.5
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-16.87
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.61
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,60.9
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,70.5
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
434202,Brunel Quay,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
434202,Brunel Quay,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
434202,Brunel Quay,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
434202,Brunel Quay,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
434202,Brunel Quay,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,-16.84
434202,Brunel Quay,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,-4.48
434202,Brunel Quay,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,-9.34
434202,Brunel Quay,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,57.0
434202,Brunel Quay,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
434202,Brunel Quay,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.04
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-12.6
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.26
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,46.7
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
434202,Brunel Quay,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
434202,Brunel Quay,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
434202,Brunel Quay,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
434202,Brunel Quay,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,-12.57
434202,Brunel Quay,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,-9.19
434202,Brunel Quay,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,45.1
434202,Brunel Quay,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
434202,Brunel Quay,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,40.9
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.07
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-12.03
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.88
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,43.6
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
434202,Brunel Quay,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
434202,Brunel Quay,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
434202,Brunel Quay,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
434202,Brunel Quay,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,-12.0
434202,Brunel Quay,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,-5.07
434202,Brunel Quay,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,-8.5
434202,Brunel Quay,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,41.6
434202,Brunel Quay,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
434202,Brunel Quay,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,38.5
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.32
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-10.48
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.95
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,36.6
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
434202,Brunel Quay,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
434202,Brunel Quay,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
434202,Brunel Quay,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
434202,Brunel Quay,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,-10.45
434202,Brunel Quay,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,-5.22
434202,Brunel Quay,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,-8.57
434202,Brunel Quay,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,33.9
434202,Brunel Quay,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
434202,Brunel Quay,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,37.9
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.54
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-13.57
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.41
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,53.0
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.1
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
434202,Brunel Quay,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
434202,Brunel Quay,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
434202,Brunel Quay,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
434202,Brunel Quay,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,-13.53
434202,Brunel Quay,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,-5.32
434202,Brunel Quay,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,-10.12
434202,Brunel Quay,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,49.4
434202,Brunel Quay,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
434202,Brunel Quay,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.82
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.78
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.39
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,36.2
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
434202,Brunel Quay,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
434202,Brunel Quay,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
434202,Brunel Quay,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
434202,Brunel Quay,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
434202,Brunel Quay,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,-8.73
434202,Brunel Quay,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,-6.04
434202,Brunel Quay,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,-11.15
434202,Brunel Quay,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,34.2
434202,Brunel Quay,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
434202,Brunel Quay,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,49.7
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.47
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-17.92
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.27
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-8.61
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,62.1
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,75.9
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
434202,Brunel Quay,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
434202,Brunel Quay,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,0.95
434202,Brunel Quay,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
434202,Brunel Quay,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
434202,Brunel Quay,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,-17.89
434202,Brunel Quay,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,-6.74
434202,Brunel Quay,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,-9.42
434202,Brunel Quay,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,57.4
434202,Brunel Quay,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
434202,Brunel Quay,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.41
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,7.6
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-11.97
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.37
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.62
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,43.4
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
434202,Brunel Quay,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
434202,Brunel Quay,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.0
434202,Brunel Quay,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
434202,Brunel Quay,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
434202,Brunel Quay,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,-11.94
434202,Brunel Quay,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,-5.04
434202,Brunel Quay,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,-10.03
434202,Brunel Quay,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,42.2
434202,Brunel Quay,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
434202,Brunel Quay,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,44.1
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.57
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.71
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-11.61
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.91
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,46.5
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
434202,Brunel Quay,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.09
434202,Brunel Quay,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
434202,Brunel Quay,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
434202,Brunel Quay,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,-11.57
434202,Brunel Quay,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,-4.97
434202,Brunel Quay,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,-10.63
434202,Brunel Quay,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,44.8
434202,Brunel Quay,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
434202,Brunel Quay,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,47.9
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-13.99
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-11.49
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,58.7
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.7
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
434202,Brunel Quay,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
434202,Brunel Quay,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
434202,Brunel Quay,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
434202,Brunel Quay,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,-13.97
434202,Brunel Quay,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,-4.47
434202,Brunel Quay,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,-12.26
434202,Brunel Quay,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,57.6
434202,Brunel Quay,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
434202,Brunel Quay,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.26
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-11.12
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.27
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,39.6
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
434202,Brunel Quay,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
434202,Brunel Quay,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
434202,Brunel Quay,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
434202,Brunel Quay,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,-11.1
434202,Brunel Quay,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,-11.53
434202,Brunel Quay,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,40.6
434202,Brunel Quay,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
434202,Brunel Quay,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,50.7
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
