Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-10.36
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.57
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,39.5
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
434202,Brunel Quay,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
434202,Brunel Quay,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
434202,Brunel Quay,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
434202,Brunel Quay,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,-10.33
434202,Brunel Quay,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,-5.29
434202,Brunel Quay,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,-9.31
434202,Brunel Quay,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,38.2
434202,Brunel Quay,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
434202,Brunel Quay,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.85
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.51
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-11.7
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,35.5
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
434202,Brunel Quay,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
434202,Brunel Quay,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,0.96
434202,Brunel Quay,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
434202,Brunel Quay,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
434202,Brunel Quay,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,-7.48
434202,Brunel Quay,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,-5.08
434202,Brunel Quay,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,-12.4
434202,Brunel Quay,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,36.0
434202,Brunel Quay,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.25
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.86
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-13.88
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,41.0
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
434202,Brunel Quay,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.15
434202,Brunel Quay,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
434202,Brunel Quay,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,0.95
434202,Brunel Quay,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
434202,Brunel Quay,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
434202,Brunel Quay,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,-15.14
434202,Brunel Quay,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,46.0
434202,Brunel Quay,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.6
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.57
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.04
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-9.01
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,23.9
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
434202,Brunel Quay,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
434202,Brunel Quay,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,0.97
434202,Brunel Quay,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
434202,Brunel Quay,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
434202,Brunel Quay,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,-4.52
434202,Brunel Quay,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,-6.65
434202,Brunel Quay,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,-9.6
434202,Brunel Quay,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,25.6
434202,Brunel Quay,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.28
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.66
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.15
434202,Brunel Quay,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
434202,Brunel Quay,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,0.98
434202,Brunel Quay,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
434202,Brunel Quay,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
434202,Brunel Quay,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,-4.57
434202,Brunel Quay,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,-7.26
434202,Brunel Quay,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,20.7
434202,Brunel Quay,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,4.9
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.4
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,23.4
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
434202,Brunel Quay,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
434202,Brunel Quay,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
434202,Brunel Quay,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
434202,Brunel Quay,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,-4.98
434202,Brunel Quay,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,-7.95
434202,Brunel Quay,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,25.4
434202,Brunel Quay,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,35.7
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-7.16
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
434202,Brunel Quay,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
434202,Brunel Quay,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
434202,Brunel Quay,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,-7.62
434202,Brunel Quay,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,22.9
434202,Brunel Quay,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
434202,Brunel Quay,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
434202,Brunel Quay,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
434202,Brunel Quay,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,-5.72
434202,Brunel Quay,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.07
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
434202,Brunel Quay,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.15
434202,Brunel Quay,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
434202,Brunel Quay,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
434202,Brunel Quay,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,-3.05
434202,Brunel Quay,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,13.1
434202,Brunel Quay,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.08
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
434202,Brunel Quay,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
434202,Brunel Quay,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
434202,Brunel Quay,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,-3.06
434202,Brunel Quay,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,5.0
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.05
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
434202,Brunel Quay,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
434202,Brunel Quay,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,-5.87
434202,Brunel Quay,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,19.1
434202,Brunel Quay,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.26
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.59
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
434202,Brunel Quay,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
434202,Brunel Quay,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
434202,Brunel Quay,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,-5.85
434202,Brunel Quay,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.15
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.23
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.34
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
434202,Brunel Quay,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
434202,Brunel Quay,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
434202,Brunel Quay,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,-4.29
434202,Brunel Quay,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.87
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
434202,Brunel Quay,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
434202,Brunel Quay,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
434202,Brunel Quay,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,-2.85
434202,Brunel Quay,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,12.6
434202,Brunel Quay,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.84
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
434202,Brunel Quay,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
434202,Brunel Quay,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
434202,Brunel Quay,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,-2.82
434202,Brunel Quay,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,12.6
434202,Brunel Quay,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.78
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
434202,Brunel Quay,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
434202,Brunel Quay,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
434202,Brunel Quay,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,-2.76
434202,Brunel Quay,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,11.7
434202,Brunel Quay,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
